ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2014 00:00,2,0.000,ALERT,214.87,297.87,60.049,1404100804,"274151322000083","019011112586793",0.00,19.50,0,295.46,300.87,0.0,0.0,0.000,172375.0,172375.0,13846,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404100839,8359.00
06/30/2014 00:00,2,0.000,ALERT,215.32,296.96,60.049,1404100804,"274151322000076","019011112586793",0.00,19.80,0,295.16,300.87,0.0,0.0,0.000,177563.6,177563.6,13811,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404100841,8360.00
06/30/2014 00:00,2,0.000,ALERT,214.87,296.66,60.059,1404100804,"274151322000094","019011112586793",0.00,19.50,0,294.86,299.97,0.0,0.0,0.000,115565.4,115565.4,14144,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404100843,8361.00
06/30/2014 00:00,2,0.000,ALERT,214.64,297.87,60.049,1404100804,"274151322000052","019011112586793",0.00,19.80,0,294.86,300.87,0.0,0.0,0.000,172842.9,172842.9,13776,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404100844,8362.00
06/30/2014 00:00,2,0.000,ALERT,214.87,297.26,60.028,1404100804,"274151322000085","019011112586793",0.00,19.50,0,295.46,300.57,0.0,0.0,0.000,171790.6,171790.6,13741,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404100846,8363.00
06/30/2014 00:00,2,0.000,ALERT,214.87,296.66,60.054,1404100804,"274151322000087","019011112586793",0.00,22.00,0,294.56,300.27,0.0,0.0,0.000,164660.1,164660.1,13784,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404100848,8364.00
06/30/2014 00:00,2,0.000,ALERT,214.41,297.57,60.049,1404100804,"274151322000088","019011112586793",0.00,19.80,0,295.16,300.57,0.0,0.0,0.000,166622.2,166622.2,13758,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404100850,8365.00
06/30/2014 00:00,2,0.000,ALERT,214.64,298.17,60.043,1404100804,"274151322000095","019011112586793",0.00,19.30,0,296.36,301.47,0.0,0.0,0.000,175808.3,175808.3,13804,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404100852,8366.00
06/30/2014 00:00,2,0.000,ALERT,215.32,296.66,60.049,1404100804,"274151322000068","019011112586793",0.00,20.70,0,294.56,299.67,0.0,0.0,0.000,113594.6,113594.6,14189,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404100854,8367.00
06/30/2014 00:00,2,0.000,ALERT,214.41,297.87,60.043,1404100804,"274151322000054","019011112586793",0.00,20.00,0,295.16,301.17,0.0,0.0,0.000,170215.9,170215.9,13887,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404100856,8368.00
06/30/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404100804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,4417.9,4417.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404101675,8369.00
06/30/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404100804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,6493.1000000239,6493.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404101675,8370.00
06/30/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404100804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,5415.0000000003,5415.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404101675,8371.00
06/30/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404100804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,7778.0000000004,7778.0000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404101675,8372.00
06/30/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404100804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,4839.4999999999,4839.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404101675,8373.00
06/30/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404100804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,4810.6000000115,4810.6000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404101675,8374.00
06/30/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404100804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,4880.4999999997,4880.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404101675,8375.00
06/30/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404100804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,4362.1999999999,4362.1999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404101675,8376.00
06/30/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404100804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,6076.1999999878,6076.1999999878,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404101675,8377.00
06/30/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1404100804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,4114.7999999642,4114.7999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404101675,8378.00
06/30/2014 00:15,2,0.000,ALERT,215.54,299.67,60.006,1404101704,"274151322000083","019011112586793",0.00,19.30,0,296.36,301.47,0.0,0.0,0.000,172375.0,172375.0,13848,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404101740,8379.00
06/30/2014 00:15,2,0.000,ALERT,216.22,299.07,60.001,1404101704,"274151322000076","019011112586793",0.00,19.80,0,295.76,301.47,0.0,0.0,0.000,177563.6,177563.6,13813,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404101742,8380.00
06/30/2014 00:15,2,0.000,ALERT,215.77,298.77,60.006,1404101704,"274151322000094","019011112586793",0.00,19.30,0,296.06,300.87,0.0,0.0,0.000,115565.4,115565.4,14146,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404101743,8381.00
06/30/2014 00:15,2,0.000,ALERT,215.32,299.67,59.980,1404101704,"274151322000052","019011112586793",0.00,19.50,0,295.76,301.77,0.0,0.0,0.000,172842.9,172842.9,13778,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404101745,8382.00
06/30/2014 00:15,2,0.000,ALERT,215.77,299.37,60.001,1404101704,"274151322000085","019011112586793",0.00,19.30,0,296.06,301.47,0.0,0.0,0.000,171790.6,171790.6,13743,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404101747,8383.00
06/30/2014 00:15,2,0.000,ALERT,215.77,298.77,60.001,1404101704,"274151322000087","019011112586793",0.00,21.50,0,295.16,300.87,0.0,0.0,0.000,164660.1,164660.1,13786,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404101749,8384.00
06/30/2014 00:15,2,0.000,ALERT,215.32,299.37,60.012,1404101704,"274151322000088","019011112586793",0.00,19.80,0,296.06,301.17,0.0,0.0,0.000,166622.2,166622.2,13760,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404101751,8385.00
06/30/2014 00:15,2,0.000,ALERT,215.54,299.97,60.012,1404101704,"274151322000095","019011112586793",0.00,19.00,0,297.26,302.07,0.0,0.0,0.000,175808.3,175808.3,13806,0,0,0,L,1151911521,1,123.36,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404101753,8386.00
06/30/2014 00:15,2,0.000,ALERT,216.45,298.47,60.006,1404101704,"274151322000068","019011112586793",0.00,20.30,0,295.76,300.27,0.0,0.0,0.000,113594.6,113594.6,14191,0,0,0,L,1151911521,1,123.36,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404101755,8387.00
06/30/2014 00:15,2,0.000,ALERT,215.32,299.37,60.012,1404101704,"274151322000054","019011112586793",0.00,19.80,0,296.36,301.77,0.0,0.0,0.000,170215.9,170215.9,13889,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404101757,8388.00
06/30/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404101704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,7778.0000000004,7778.0000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404102576,8389.00
06/30/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404101704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,4839.4999999999,4839.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404102576,8390.00
06/30/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404101704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,4810.6000000115,4810.6000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404102576,8391.00
06/30/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404101704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,4880.4999999997,4880.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404102576,8392.00
06/30/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404101704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,4362.1999999999,4362.1999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404102576,8393.00
06/30/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404101704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,6076.1999999878,6076.1999999878,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404102576,8394.00
06/30/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404101704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,4114.7999999642,4114.7999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404102576,8395.00
06/30/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404101704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,4417.9,4417.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404102576,8396.00
06/30/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404101704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,6493.1000000239,6493.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404102576,8397.00
06/30/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1404101704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,5415.0000000003,5415.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404102576,8398.00
06/30/2014 00:30,2,0.000,ALERT,215.54,299.67,60.028,1404102604,"274151322000083","019011112586793",0.00,19.30,0,294.86,302.07,0.0,0.0,0.000,172375.0,172375.0,13850,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404102639,8399.00
06/30/2014 00:30,2,0.000,ALERT,216.45,298.47,60.043,1404102604,"274151322000076","019011112586793",0.00,19.50,0,294.56,302.07,0.0,0.0,0.000,177563.6,177563.6,13815,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404102640,8400.00
06/30/2014 00:30,2,0.000,ALERT,215.77,298.47,60.038,1404102604,"274151322000094","019011112586793",0.00,19.00,0,294.26,301.17,0.0,0.0,0.000,115565.4,115565.4,14148,0,0,0,L,1151911521,1,122.68,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404102642,8401.00
06/30/2014 00:30,2,0.000,ALERT,215.54,299.67,60.028,1404102604,"274151322000052","019011112586793",0.00,19.50,0,294.26,302.07,0.0,0.0,0.000,172842.9,172842.9,13780,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404102644,8402.00
06/30/2014 00:30,2,0.000,ALERT,216.00,299.07,60.028,1404102604,"274151322000085","019011112586793",0.00,19.30,0,294.86,302.07,0.0,0.0,0.000,171790.6,171790.6,13745,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404102646,8403.00
06/30/2014 00:30,2,0.000,ALERT,215.77,298.77,60.049,1404102604,"274151322000087","019011112586793",0.00,21.00,0,293.96,301.17,0.0,0.0,0.000,164660.1,164660.1,13788,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404102648,8404.00
06/30/2014 00:30,2,0.000,ALERT,215.32,298.77,60.065,1404102604,"274151322000088","019011112586793",0.00,19.50,0,294.56,301.77,0.0,0.0,0.000,166622.2,166622.2,13762,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404102650,8405.00
06/30/2014 00:30,2,0.000,ALERT,215.54,299.67,60.028,1404102604,"274151322000095","019011112586793",0.00,19.00,0,295.46,302.68,0.0,0.0,0.000,175808.3,175808.3,13808,0,0,0,L,1151911521,1,123.36,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404102652,8406.00
06/30/2014 00:30,2,0.000,ALERT,216.45,297.87,60.033,1404102604,"274151322000068","019011112586793",0.00,20.00,0,293.96,300.87,0.0,0.0,0.000,113594.6,113594.6,14193,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404102654,8407.00
06/30/2014 00:30,2,0.000,ALERT,215.32,299.37,60.028,1404102604,"274151322000054","019011112586793",0.00,19.80,0,294.56,302.07,0.0,0.0,0.000,170215.9,170215.9,13891,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404102655,8408.00
06/30/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404102604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,4880.4999999997,4880.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404103475,8409.00
06/30/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404102604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,4362.1999999999,4362.1999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404103475,8410.00
06/30/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404102604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,6076.1999999878,6076.1999999878,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404103475,8411.00
06/30/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404102604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,4114.7999999642,4114.7999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404103475,8412.00
06/30/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404102604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,4417.9,4417.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404103475,8413.00
06/30/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404102604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,6493.1000000239,6493.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404103475,8414.00
06/30/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404102604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,5415.0000000003,5415.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404103475,8415.00
06/30/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404102604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,7778.0000000004,7778.0000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404103475,8416.00
06/30/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404102604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,4839.4999999999,4839.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404103475,8417.00
06/30/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1404102604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,4810.6000000115,4810.6000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404103475,8418.00
06/30/2014 00:45,2,0.000,ALERT,216.22,299.97,60.022,1404103504,"274151322000083","019011112586793",0.00,19.30,0,296.96,301.47,0.0,0.0,0.000,172375.0,172375.0,13852,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404103539,8419.00
06/30/2014 00:45,2,0.000,ALERT,216.45,300.27,59.996,1404103504,"274151322000076","019011112586793",0.00,19.50,0,296.66,301.47,0.0,0.0,0.000,177563.6,177563.6,13817,0,0,0,L,1151911521,1,123.36,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404103541,8420.00
06/30/2014 00:45,2,0.000,ALERT,216.22,299.97,60.028,1404103504,"274151322000094","019011112586793",0.00,19.00,0,296.36,300.87,0.0,0.0,0.000,115565.4,115565.4,14150,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404103543,8421.00
06/30/2014 00:45,2,0.000,ALERT,216.00,299.67,60.028,1404103504,"274151322000052","019011112586793",0.00,19.50,0,296.36,301.47,0.0,0.0,0.000,172842.9,172842.9,13782,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404103544,8422.00
06/30/2014 00:45,2,0.000,ALERT,216.22,300.27,60.012,1404103504,"274151322000085","019011112586793",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,171790.6,171790.6,13747,0,0,0,L,1151911521,1,123.81,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404103546,8423.00
06/30/2014 00:45,2,0.000,ALERT,216.00,299.07,60.017,1404103504,"274151322000087","019011112586793",0.00,20.70,0,296.06,300.57,0.0,0.0,0.000,164660.1,164660.1,13790,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404103548,8424.00
06/30/2014 00:45,2,0.000,ALERT,215.54,299.67,60.022,1404103504,"274151322000088","019011112586793",0.00,19.50,0,296.66,301.17,0.0,0.0,0.000,166622.2,166622.2,13764,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404103550,8425.00
06/30/2014 00:45,2,0.000,ALERT,216.22,300.87,60.028,1404103504,"274151322000095","019011112586793",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,175808.3,175808.3,13810,0,0,0,L,1151911521,1,123.59,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404103552,8426.00
06/30/2014 00:45,2,0.000,ALERT,216.67,299.37,60.017,1404103504,"274151322000068","019011112586793",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,113594.6,113594.6,14195,0,0,0,L,1151911521,1,123.59,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404103554,8427.00
06/30/2014 00:45,2,0.000,ALERT,216.00,299.97,60.022,1404103504,"274151322000054","019011112586793",0.00,19.80,0,296.66,301.77,0.0,0.0,0.000,170215.9,170215.9,13893,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404103556,8428.00
06/30/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404103504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,4114.7999999642,4114.7999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404104375,8429.00
06/30/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404103504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,4417.9,4417.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404104375,8430.00
06/30/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404103504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,6493.1000000239,6493.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404104375,8431.00
06/30/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404103504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,5415.0000000003,5415.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404104375,8432.00
06/30/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404103504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,7778.0000000004,7778.0000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404104375,8433.00
06/30/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404103504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,4839.4999999999,4839.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404104375,8434.00
06/30/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404103504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,4810.6000000115,4810.6000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404104375,8435.00
06/30/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404103504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,4880.4999999997,4880.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404104375,8436.00
06/30/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404103504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,4362.1999999999,4362.1999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404104375,8437.00
06/30/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1404103504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,6076.1999999878,6076.1999999878,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404104375,8438.00
06/30/2014 01:00,2,0.000,ALERT,214.41,298.17,60.012,1404104404,"274151322000083","019011112586793",0.00,19.30,0,296.96,301.77,0.0,0.0,0.000,172375.0,172375.0,13854,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404104440,8439.00
06/30/2014 01:00,2,0.000,ALERT,214.87,297.26,60.012,1404104404,"274151322000076","019011112586793",0.00,19.50,0,296.36,301.47,0.0,0.0,0.000,177563.6,177563.6,13819,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404104442,8440.00
06/30/2014 01:00,2,0.000,ALERT,214.64,297.26,60.022,1404104404,"274151322000094","019011112586793",0.00,19.00,0,296.36,300.57,0.0,0.0,0.000,115565.4,115565.4,14152,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404104443,8441.00
06/30/2014 01:00,2,0.000,ALERT,214.19,298.47,60.022,1404104404,"274151322000052","019011112586793",0.00,19.50,0,296.66,301.77,0.0,0.0,0.000,172842.9,172842.9,13784,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404104445,8442.00
06/30/2014 01:00,2,0.000,ALERT,214.41,297.57,60.022,1404104404,"274151322000085","019011112586793",0.00,19.30,0,296.66,301.47,0.0,0.0,0.000,171790.6,171790.6,13749,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404104447,8443.00
06/30/2014 01:00,2,0.000,ALERT,214.64,297.57,60.017,1404104404,"274151322000087","019011112586793",0.00,20.30,0,296.06,300.87,0.0,0.0,0.000,164660.1,164660.1,13792,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404104449,8444.00
06/30/2014 01:00,2,0.000,ALERT,213.96,297.87,60.012,1404104404,"274151322000088","019011112586793",0.00,19.50,0,296.66,301.17,0.0,0.0,0.000,166622.2,166622.2,13766,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404104451,8445.00
06/30/2014 01:00,2,0.000,ALERT,214.41,298.47,60.001,1404104404,"274151322000095","019011112586793",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,175808.3,175808.3,13812,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404104453,8446.00
06/30/2014 01:00,2,0.000,ALERT,214.87,297.26,60.038,1404104404,"274151322000068","019011112586793",0.00,20.00,0,296.06,300.27,0.0,0.0,0.000,113594.6,113594.6,14197,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404104455,8447.00
06/30/2014 01:00,2,0.000,ALERT,214.41,298.17,60.049,1404104404,"274151322000054","019011112586793",0.00,19.80,0,296.66,301.47,0.0,0.0,0.000,170215.9,170215.9,13895,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404104457,8448.00
06/30/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404104404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,5415.0000000003,5415.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404105276,8449.00
06/30/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404104404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,7778.0000000004,7778.0000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404105276,8450.00
06/30/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404104404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,4839.4999999999,4839.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404105276,8451.00
06/30/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404104404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,4810.6000000115,4810.6000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404105276,8452.00
06/30/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404104404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,4880.4999999997,4880.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404105276,8453.00
06/30/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404104404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,4362.1999999999,4362.1999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404105276,8454.00
06/30/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404104404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,6076.1999999878,6076.1999999878,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404105276,8455.00
06/30/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404104404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,4114.7999999642,4114.7999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404105276,8456.00
06/30/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404104404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,4417.9,4417.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404105276,8457.00
06/30/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1404104404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,6493.1000000239,6493.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404105276,8458.00
06/30/2014 01:15,2,0.000,ALERT,214.41,298.77,60.017,1404105304,"274151322000083","019011112586793",0.00,19.30,0,296.06,299.97,0.0,0.0,0.000,172375.0,172375.0,13856,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404105339,8459.00
06/30/2014 01:15,2,0.000,ALERT,214.64,298.17,60.022,1404105304,"274151322000076","019011112586793",0.00,19.30,0,295.16,299.97,0.0,0.0,0.000,177563.6,177563.6,13821,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404105341,8460.00
06/30/2014 01:15,2,0.000,ALERT,214.19,297.87,60.028,1404105304,"274151322000094","019011112586793",0.00,19.00,0,295.16,299.07,0.0,0.0,0.000,115565.4,115565.4,14154,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404105343,8461.00
06/30/2014 01:15,2,0.000,ALERT,214.19,298.77,60.028,1404105304,"274151322000052","019011112586793",0.00,19.50,0,294.86,299.97,0.0,0.0,0.000,172842.9,172842.9,13786,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404105344,8462.00
06/30/2014 01:15,2,0.000,ALERT,214.41,298.47,60.022,1404105304,"274151322000085","019011112586793",0.00,19.30,0,295.46,299.67,0.0,0.0,0.000,171790.6,171790.6,13751,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404105346,8463.00
06/30/2014 01:15,2,0.000,ALERT,214.41,297.87,60.022,1404105304,"274151322000087","019011112586793",0.00,20.30,0,294.56,299.07,0.0,0.0,0.000,164660.1,164660.1,13794,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404105348,8464.00
06/30/2014 01:15,2,0.000,ALERT,213.74,298.47,60.017,1404105304,"274151322000088","019011112586793",0.00,19.50,0,295.46,299.37,0.0,0.0,0.000,166622.2,166622.2,13768,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404105350,8465.00
06/30/2014 01:15,2,0.000,ALERT,214.19,299.37,60.022,1404105304,"274151322000095","019011112586793",0.00,18.70,0,296.36,300.57,0.0,0.0,0.000,175808.3,175808.3,13814,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404105352,8466.00
06/30/2014 01:15,2,0.000,ALERT,214.87,297.87,60.028,1404105304,"274151322000068","019011112586793",0.00,20.00,0,294.56,298.77,0.0,0.0,0.000,113594.6,113594.6,14199,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404105354,8467.00
06/30/2014 01:15,2,0.000,ALERT,214.19,298.47,60.028,1404105304,"274151322000054","019011112586793",0.00,19.80,0,295.46,299.97,0.0,0.0,0.000,170215.9,170215.9,13897,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404105357,8468.00
06/30/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404105304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,4810.6000000115,4810.6000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404106175,8469.00
06/30/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404105304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,4880.4999999997,4880.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404106175,8470.00
06/30/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404105304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,4362.1999999999,4362.1999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404106175,8471.00
06/30/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404105304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,6076.1999999878,6076.1999999878,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404106175,8472.00
06/30/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404105304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,4114.7999999642,4114.7999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404106175,8473.00
06/30/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404105304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,4417.9,4417.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404106175,8474.00
06/30/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404105304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,6493.1000000239,6493.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404106175,8475.00
06/30/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404105304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,5415.0000000003,5415.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404106175,8476.00
06/30/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404105304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,7778.0000000004,7778.0000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404106175,8477.00
06/30/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1404105304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,4839.4999999999,4839.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404106175,8478.00
06/30/2014 01:30,2,0.000,ALERT,213.74,298.17,60.049,1404106204,"274151322000083","019011112586793",0.00,19.30,0,295.76,301.17,0.0,0.0,0.000,172375.0,172375.0,13858,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404106240,8479.00
06/30/2014 01:30,2,0.000,ALERT,214.41,297.26,60.017,1404106204,"274151322000076","019011112586793",0.00,19.50,0,295.46,301.17,0.0,0.0,0.000,177563.6,177563.6,13823,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404106242,8480.00
06/30/2014 01:30,2,0.000,ALERT,213.74,297.26,60.028,1404106204,"274151322000094","019011112586793",0.00,19.00,0,295.46,300.27,0.0,0.0,0.000,115565.4,115565.4,14156,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404106243,8481.00
06/30/2014 01:30,2,0.000,ALERT,213.29,298.47,60.017,1404106204,"274151322000052","019011112586793",0.00,19.50,0,295.46,301.17,0.0,0.0,0.000,172842.9,172842.9,13788,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404106245,8482.00
06/30/2014 01:30,2,0.000,ALERT,213.74,297.87,60.022,1404106204,"274151322000085","019011112586793",0.00,19.30,0,295.76,300.87,0.0,0.0,0.000,171790.6,171790.6,13753,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404106247,8483.00
06/30/2014 01:30,2,0.000,ALERT,213.96,297.57,60.006,1404106204,"274151322000087","019011112586793",0.00,20.00,0,294.86,300.27,0.0,0.0,0.000,164660.1,164660.1,13796,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404106249,8484.00
06/30/2014 01:30,2,0.000,ALERT,213.51,297.87,60.006,1404106204,"274151322000088","019011112586793",0.00,19.50,0,295.46,300.57,0.0,0.0,0.000,166622.2,166622.2,13770,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404106251,8485.00
06/30/2014 01:30,2,0.000,ALERT,213.51,298.77,60.017,1404106204,"274151322000095","019011112586793",0.00,18.70,0,296.66,301.47,0.0,0.0,0.000,175808.3,175808.3,13816,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404106253,8486.00
06/30/2014 01:30,2,0.000,ALERT,214.41,297.26,60.054,1404106204,"274151322000068","019011112586793",0.00,20.00,0,294.86,299.67,0.0,0.0,0.000,113594.6,113594.6,14201,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404106255,8487.00
06/30/2014 01:30,2,0.000,ALERT,213.74,298.47,60.022,1404106204,"274151322000054","019011112586793",0.00,19.50,0,295.46,301.17,0.0,0.0,0.000,170215.9,170215.9,13899,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404106257,8488.00
06/30/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404106204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,6076.1999999878,6076.1999999878,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404107076,8489.00
06/30/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404106204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,4114.7999999642,4114.7999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404107076,8490.00
06/30/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404106204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,4417.9,4417.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404107076,8491.00
06/30/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404106204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,6493.1000000239,6493.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404107076,8492.00
06/30/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404106204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,5415.0000000003,5415.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404107076,8493.00
06/30/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404106204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,7778.0000000004,7778.0000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404107076,8494.00
06/30/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404106204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,4839.4999999999,4839.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404107076,8495.00
06/30/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404106204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,4810.6000000115,4810.6000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404107076,8496.00
06/30/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404106204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,4880.4999999997,4880.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404107076,8497.00
06/30/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1404106204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,4362.1999999999,4362.1999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404107076,8498.00
06/30/2014 01:45,2,0.000,ALERT,214.41,299.67,60.012,1404107105,"274151322000083","019011112586793",0.00,19.30,0,295.16,300.27,0.0,0.0,0.000,172375.0,172375.0,13860,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404107140,8499.00
06/30/2014 01:45,2,0.000,ALERT,214.87,298.47,60.038,1404107105,"274151322000076","019011112586793",0.00,19.50,0,294.86,300.27,0.0,0.0,0.000,177563.6,177563.6,13825,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404107141,8500.00
06/30/2014 01:45,2,0.000,ALERT,214.41,298.17,60.017,1404107105,"274151322000094","019011112586793",0.00,19.00,0,294.56,299.67,0.0,0.0,0.000,115565.4,115565.4,14158,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404107143,8501.00
06/30/2014 01:45,2,0.000,ALERT,213.96,299.07,60.006,1404107105,"274151322000052","019011112586793",0.00,19.50,0,294.86,300.27,0.0,0.0,0.000,172842.9,172842.9,13790,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404107145,8502.00
06/30/2014 01:45,2,0.000,ALERT,214.41,298.77,60.012,1404107105,"274151322000085","019011112586793",0.00,19.50,0,295.16,300.27,0.0,0.0,0.000,171790.6,171790.6,13755,0,0,0,L,1151911521,1,123.59,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404107147,8503.00
06/30/2014 01:45,2,0.000,ALERT,214.41,298.47,60.012,1404107105,"274151322000087","019011112586793",0.00,19.80,0,294.26,299.37,0.0,0.0,0.000,164660.1,164660.1,13798,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404107149,8504.00
06/30/2014 01:45,2,0.000,ALERT,213.96,299.07,60.049,1404107105,"274151322000088","019011112586793",0.00,19.80,0,294.86,299.97,0.0,0.0,0.000,166622.2,166622.2,13772,0,0,0,L,1151911521,1,123.36,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404107151,8505.00
06/30/2014 01:45,2,0.000,ALERT,214.41,299.97,60.012,1404107105,"274151322000095","019011112586793",0.00,19.00,0,296.06,300.87,0.0,0.0,0.000,175808.3,175808.3,13818,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404107153,8506.00
06/30/2014 01:45,2,0.000,ALERT,215.09,297.87,60.028,1404107105,"274151322000068","019011112586793",0.00,20.30,0,294.26,299.07,0.0,0.0,0.000,113594.6,113594.6,14203,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404107155,8507.00
06/30/2014 01:45,2,0.000,ALERT,214.19,299.07,59.990,1404107105,"274151322000054","019011112586793",0.00,19.80,0,294.86,300.57,0.0,0.0,0.000,170215.9,170215.9,13901,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404107157,8508.00
06/30/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404107105,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,6493.1000000239,6493.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404107977,8509.00
06/30/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404107105,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,5415.0000000003,5415.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404107977,8510.00
06/30/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404107105,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,7778.0000000004,7778.0000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404107977,8511.00
06/30/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404107105,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,4839.4999999999,4839.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404107977,8512.00
06/30/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404107105,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,4810.6000000115,4810.6000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404107977,8513.00
06/30/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404107105,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,4880.4999999997,4880.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404107977,8514.00
