ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404107105,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,4362.1999999999,4362.1999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404107977,8515.00
06/30/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404107105,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,6076.1999999878,6076.1999999878,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404107977,8516.00
06/30/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404107105,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,4114.7999999642,4114.7999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404107977,8517.00
06/30/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1404107105,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,4417.9,4417.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404107977,8518.00
06/30/2014 02:00,2,0.000,ALERT,214.41,298.47,60.038,1404108005,"274151322000083","019011112586793",0.00,19.50,0,295.46,300.57,0.0,0.0,0.000,172375.0,172375.0,13862,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404108040,8519.00
06/30/2014 02:00,2,0.000,ALERT,215.09,298.17,60.028,1404108005,"274151322000076","019011112586793",0.00,19.80,0,295.46,300.27,0.0,0.0,0.000,177563.6,177563.6,13827,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404108041,8520.00
06/30/2014 02:00,2,0.000,ALERT,214.41,297.87,59.996,1404108005,"274151322000094","019011112586793",0.00,19.50,0,295.16,299.37,0.0,0.0,0.000,115565.4,115565.4,14160,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404108043,8521.00
06/30/2014 02:00,2,0.000,ALERT,214.41,298.17,59.990,1404108005,"274151322000052","019011112586793",0.00,19.80,0,295.16,300.57,0.0,0.0,0.000,172842.9,172842.9,13792,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404108045,8522.00
06/30/2014 02:00,2,0.000,ALERT,214.64,298.47,59.996,1404108005,"274151322000085","019011112586793",0.00,19.80,0,295.46,300.27,0.0,0.0,0.000,171790.6,171790.6,13757,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404108047,8523.00
06/30/2014 02:00,2,0.000,ALERT,214.64,297.26,59.990,1404108005,"274151322000087","019011112586793",0.00,19.80,0,294.86,299.67,0.0,0.0,0.000,164660.1,164660.1,13800,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404108049,8524.00
06/30/2014 02:00,2,0.000,ALERT,213.96,298.17,59.996,1404108005,"274151322000088","019011112586793",0.00,20.00,0,295.46,300.27,0.0,0.0,0.000,166622.2,166622.2,13774,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404108051,8525.00
06/30/2014 02:00,2,0.000,ALERT,214.41,299.37,59.996,1404108005,"274151322000095","019011112586793",0.00,19.30,0,296.66,301.17,0.0,0.0,0.000,175808.3,175808.3,13820,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404108053,8526.00
06/30/2014 02:00,2,0.000,ALERT,215.09,297.57,60.001,1404108005,"274151322000068","019011112586793",0.00,20.70,0,294.86,299.37,0.0,0.0,0.000,113594.6,113594.6,14205,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404108055,8527.00
06/30/2014 02:00,2,0.000,ALERT,214.19,298.17,60.006,1404108005,"274151322000054","019011112586793",0.00,20.00,0,295.46,300.57,0.0,0.0,0.000,170215.9,170215.9,13903,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404108057,8528.00
06/30/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404108005,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,4839.4999999999,4839.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404108876,8529.00
06/30/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404108005,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,4810.6000000115,4810.6000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404108876,8530.00
06/30/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404108005,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,4880.4999999997,4880.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404108876,8531.00
06/30/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404108005,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,4362.1999999999,4362.1999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404108876,8532.00
06/30/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404108005,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,6076.1999999878,6076.1999999878,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404108876,8533.00
06/30/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404108005,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,4114.7999999642,4114.7999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404108876,8534.00
06/30/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404108005,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,4417.9,4417.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404108876,8535.00
06/30/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404108005,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,6493.1000000239,6493.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404108876,8536.00
06/30/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404108005,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,5415.0000000003,5415.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404108876,8537.00
06/30/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1404108005,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,7778.0000000004,7778.0000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404108876,8538.00
06/30/2014 02:15,2,0.000,ALERT,214.19,298.17,60.012,1404108904,"274151322000083","019011112586793",0.00,20.00,0,296.36,300.27,0.0,0.0,0.000,172375.0,172375.0,13864,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404108939,8539.00
06/30/2014 02:15,2,0.000,ALERT,214.64,297.26,60.012,1404108904,"274151322000076","019011112586793",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,177563.6,177563.6,13829,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404108941,8540.00
06/30/2014 02:15,2,0.000,ALERT,214.41,296.96,60.012,1404108904,"274151322000094","019011112586793",0.00,19.80,0,295.76,299.37,0.0,0.0,0.000,115565.4,115565.4,14162,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404108943,8541.00
06/30/2014 02:15,2,0.000,ALERT,213.96,298.17,60.006,1404108904,"274151322000052","019011112586793",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,172842.9,172842.9,13794,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404108945,8542.00
06/30/2014 02:15,2,0.000,ALERT,214.41,297.57,59.985,1404108904,"274151322000085","019011112586793",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,171790.6,171790.6,13759,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404108947,8543.00
06/30/2014 02:15,2,0.000,ALERT,214.41,297.26,60.006,1404108904,"274151322000087","019011112586793",0.00,20.00,0,295.46,299.37,0.0,0.0,0.000,164660.1,164660.1,13802,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404108948,8544.00
06/30/2014 02:15,2,0.000,ALERT,213.74,297.26,60.006,1404108904,"274151322000088","019011112586793",0.00,20.70,0,296.06,299.97,0.0,0.0,0.000,166622.2,166622.2,13776,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404108950,8545.00
06/30/2014 02:15,2,0.000,ALERT,214.19,298.47,60.017,1404108904,"274151322000095","019011112586793",0.00,19.50,0,297.26,300.87,0.0,0.0,0.000,175808.3,175808.3,13822,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404108952,8546.00
06/30/2014 02:15,2,0.000,ALERT,214.87,296.96,60.006,1404108904,"274151322000068","019011112586793",0.00,21.00,0,295.46,299.07,0.0,0.0,0.000,113594.6,113594.6,14207,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404108954,8547.00
06/30/2014 02:15,2,0.000,ALERT,214.19,298.17,60.006,1404108904,"274151322000054","019011112586793",0.00,20.70,0,296.06,300.57,0.0,0.0,0.000,170215.9,170215.9,13905,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404108956,8548.00
06/30/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404108904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,4362.1999999999,4362.1999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404109775,8549.00
06/30/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404108904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,6076.1999999878,6076.1999999878,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404109775,8550.00
06/30/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404108904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,4114.7999999642,4114.7999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404109775,8551.00
06/30/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404108904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,4417.9,4417.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404109775,8552.00
06/30/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404108904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,6493.1000000239,6493.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404109775,8553.00
06/30/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404108904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,5415.0000000003,5415.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404109775,8554.00
06/30/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404108904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,7778.0000000004,7778.0000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404109775,8555.00
06/30/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404108904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,4839.4999999999,4839.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404109775,8556.00
06/30/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404108904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,4810.6000000115,4810.6000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404109775,8557.00
06/30/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1404108904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,4880.4999999997,4880.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404109775,8558.00
06/30/2014 02:30,2,0.000,ALERT,214.19,299.07,60.022,1404109805,"274151322000083","019011112586793",0.00,20.30,0,296.36,300.27,0.0,0.0,0.000,172375.0,172375.0,13866,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404109840,8559.00
06/30/2014 02:30,2,0.000,ALERT,214.87,297.87,59.996,1404109805,"274151322000076","019011112586793",0.00,20.70,0,295.46,300.27,0.0,0.0,0.000,177563.6,177563.6,13831,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404109842,8560.00
06/30/2014 02:30,2,0.000,ALERT,214.41,297.87,60.012,1404109805,"274151322000094","019011112586793",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,115565.4,115565.4,14164,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404109843,8561.00
06/30/2014 02:30,2,0.000,ALERT,214.19,299.07,59.990,1404109805,"274151322000052","019011112586793",0.00,21.00,0,295.46,300.27,0.0,0.0,0.000,172842.9,172842.9,13796,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404109845,8562.00
06/30/2014 02:30,2,0.000,ALERT,214.64,298.17,59.996,1404109805,"274151322000085","019011112586793",0.00,21.00,0,296.06,300.27,0.0,0.0,0.000,171790.6,171790.6,13761,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404109847,8563.00
06/30/2014 02:30,2,0.000,ALERT,214.41,298.17,60.001,1404109805,"274151322000087","019011112586793",0.00,20.30,0,295.16,299.67,0.0,0.0,0.000,164660.1,164660.1,13804,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404109849,8564.00
06/30/2014 02:30,2,0.000,ALERT,213.74,298.47,59.996,1404109805,"274151322000088","019011112586793",0.00,21.30,0,296.06,299.97,0.0,0.0,0.000,166622.2,166622.2,13778,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404109851,8565.00
06/30/2014 02:30,2,0.000,ALERT,214.41,299.37,59.996,1404109805,"274151322000095","019011112586793",0.00,20.00,0,296.96,300.87,0.0,0.0,0.000,175808.3,175808.3,13824,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404109853,8566.00
06/30/2014 02:30,2,0.000,ALERT,214.87,297.87,59.996,1404109805,"274151322000068","019011112586793",0.00,21.50,0,295.16,299.37,0.0,0.0,0.000,113594.6,113594.6,14209,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404109855,8567.00
06/30/2014 02:30,2,0.000,ALERT,214.19,299.07,59.996,1404109805,"274151322000054","019011112586793",0.00,21.00,0,296.06,300.57,0.0,0.0,0.000,170215.9,170215.9,13907,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404109857,8568.00
06/30/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404109805,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,4417.9,4417.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404110676,8569.00
06/30/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404109805,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,6493.1000000239,6493.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404110676,8570.00
06/30/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404109805,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,5415.0000000003,5415.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404110676,8571.00
06/30/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404109805,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,7778.0000000004,7778.0000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404110676,8572.00
06/30/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404109805,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,4839.4999999999,4839.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404110676,8573.00
06/30/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404109805,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,4810.6000000115,4810.6000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404110676,8574.00
06/30/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404109805,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,4880.4999999997,4880.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404110676,8575.00
06/30/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404109805,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,4362.1999999999,4362.1999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404110676,8576.00
06/30/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404109805,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,6076.1999999878,6076.1999999878,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404110676,8577.00
06/30/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1404109805,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,4114.7999999642,4114.7999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404110676,8578.00
06/30/2014 02:45,2,0.000,ALERT,214.41,299.37,60.017,1404110704,"274151322000083","019011112586793",0.00,21.00,0,296.66,300.27,0.0,0.0,0.000,172375.0,172375.0,13868,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404110739,8579.00
06/30/2014 02:45,2,0.000,ALERT,214.87,298.17,60.049,1404110704,"274151322000076","019011112586793",0.00,21.30,0,296.06,300.27,0.0,0.0,0.000,177563.6,177563.6,13833,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404110741,8580.00
06/30/2014 02:45,2,0.000,ALERT,214.64,297.87,60.006,1404110704,"274151322000094","019011112586793",0.00,20.70,0,296.06,299.67,0.0,0.0,0.000,115565.4,115565.4,14166,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404110742,8581.00
06/30/2014 02:45,2,0.000,ALERT,214.19,298.47,59.985,1404110704,"274151322000052","019011112586793",0.00,21.30,0,296.06,300.57,0.0,0.0,0.000,172842.9,172842.9,13798,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404110744,8582.00
06/30/2014 02:45,2,0.000,ALERT,214.64,298.77,60.012,1404110704,"274151322000085","019011112586793",0.00,21.30,0,295.76,300.27,0.0,0.0,0.000,171790.6,171790.6,13763,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404110746,8583.00
06/30/2014 02:45,2,0.000,ALERT,214.41,297.57,60.006,1404110704,"274151322000087","019011112586793",0.00,20.30,0,295.46,299.67,0.0,0.0,0.000,164660.1,164660.1,13806,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404110748,8584.00
06/30/2014 02:45,2,0.000,ALERT,214.19,298.77,60.006,1404110704,"274151322000088","019011112586793",0.00,21.30,0,296.36,299.97,0.0,0.0,0.000,166622.2,166622.2,13780,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404110750,8585.00
06/30/2014 02:45,2,0.000,ALERT,214.41,299.37,60.006,1404110704,"274151322000095","019011112586793",0.00,20.30,0,297.26,300.87,0.0,0.0,0.000,175808.3,175808.3,13826,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404110752,8586.00
06/30/2014 02:45,2,0.000,ALERT,215.09,297.57,59.996,1404110704,"274151322000068","019011112586793",0.00,21.80,0,295.76,299.37,0.0,0.0,0.000,113594.6,113594.6,14211,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404110754,8587.00
06/30/2014 02:45,2,0.000,ALERT,214.41,298.47,60.017,1404110704,"274151322000054","019011112586793",0.00,21.50,0,296.36,300.57,0.0,0.0,0.000,170215.9,170215.9,13909,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404110756,8588.00
06/30/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404110704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,7778.0000000004,7778.0000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404111575,8589.00
06/30/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404110704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,4839.4999999999,4839.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404111575,8590.00
06/30/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404110704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,4810.6000000115,4810.6000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404111575,8591.00
06/30/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404110704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,4880.4999999997,4880.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404111575,8592.00
06/30/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404110704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,4362.1999999999,4362.1999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404111575,8593.00
06/30/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404110704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,6076.1999999878,6076.1999999878,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404111575,8594.00
06/30/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404110704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,4114.7999999642,4114.7999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404111575,8595.00
06/30/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404110704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,4417.9,4417.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404111575,8596.00
06/30/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404110704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,6493.1000000239,6493.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404111575,8597.00
06/30/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1404110704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,5415.0000000003,5415.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404111575,8598.00
06/30/2014 03:00,2,0.000,ALERT,214.41,298.77,59.985,1404111604,"274151322000083","019011112586793",0.00,21.30,0,296.36,300.87,0.0,0.0,0.000,172375.0,172375.0,13870,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404111639,8599.00
06/30/2014 03:00,2,0.000,ALERT,214.87,298.77,59.996,1404111604,"274151322000076","019011112586793",0.00,21.50,0,296.06,300.87,0.0,0.0,0.000,177563.6,177563.6,13835,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404111641,8600.00
06/30/2014 03:00,2,0.000,ALERT,214.64,297.87,59.996,1404111604,"274151322000094","019011112586793",0.00,21.00,0,295.76,299.97,0.0,0.0,0.000,115565.4,115565.4,14168,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404111643,8601.00
06/30/2014 03:00,2,0.000,ALERT,214.41,298.47,59.996,1404111604,"274151322000052","019011112586793",0.00,21.50,0,296.06,300.87,0.0,0.0,0.000,172842.9,172842.9,13800,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404111645,8602.00
06/30/2014 03:00,2,0.000,ALERT,214.41,298.77,59.990,1404111604,"274151322000085","019011112586793",0.00,21.50,0,296.36,300.87,0.0,0.0,0.000,171790.6,171790.6,13765,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404111646,8603.00
06/30/2014 03:00,2,0.000,ALERT,214.41,297.87,60.006,1404111604,"274151322000087","019011112586793",0.00,20.70,0,295.76,299.97,0.0,0.0,0.000,164660.1,164660.1,13808,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404111648,8604.00
06/30/2014 03:00,2,0.000,ALERT,214.19,298.47,60.001,1404111604,"274151322000088","019011112586793",0.00,21.50,0,296.36,300.57,0.0,0.0,0.000,166622.2,166622.2,13782,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404111650,8605.00
06/30/2014 03:00,2,0.000,ALERT,214.19,299.37,59.990,1404111604,"274151322000095","019011112586793",0.00,20.70,0,297.57,301.17,0.0,0.0,0.000,175808.3,175808.3,13828,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404111652,8606.00
06/30/2014 03:00,2,0.000,ALERT,215.09,297.87,59.996,1404111604,"274151322000068","019011112586793",0.00,22.00,0,295.76,299.67,0.0,0.0,0.000,113594.6,113594.6,14213,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404111654,8607.00
06/30/2014 03:00,2,0.000,ALERT,214.19,298.77,59.996,1404111604,"274151322000054","019011112586793",0.00,21.80,0,296.36,300.87,0.0,0.0,0.000,170215.9,170215.9,13911,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404111656,8608.00
06/30/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404111604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,4880.4999999997,4880.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404112475,8609.00
06/30/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404111604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,4362.1999999999,4362.1999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404112475,8610.00
06/30/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404111604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,6076.1999999878,6076.1999999878,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404112475,8611.00
06/30/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404111604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,4114.7999999642,4114.7999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404112475,8612.00
06/30/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404111604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,4417.9,4417.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404112475,8613.00
06/30/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404111604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,6493.1000000239,6493.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404112475,8614.00
06/30/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404111604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,5415.0000000003,5415.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404112475,8615.00
06/30/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404111604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,7778.0000000004,7778.0000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404112475,8616.00
06/30/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404111604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,4839.4999999999,4839.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404112475,8617.00
06/30/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1404111604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,4810.6000000115,4810.6000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404112475,8618.00
06/30/2014 03:15,2,0.000,ALERT,214.19,298.77,60.022,1404112504,"274151322000083","019011112586793",0.00,21.50,0,296.96,301.17,0.0,0.0,0.000,172375.0,172375.0,13872,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404112540,8619.00
06/30/2014 03:15,2,0.000,ALERT,214.64,298.47,60.043,1404112504,"274151322000076","019011112586793",0.00,21.80,0,296.66,300.87,0.0,0.0,0.000,177563.6,177563.6,13837,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404112541,8620.00
06/30/2014 03:15,2,0.000,ALERT,214.41,298.17,60.038,1404112504,"274151322000094","019011112586793",0.00,21.50,0,296.36,300.27,0.0,0.0,0.000,115565.4,115565.4,14170,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404112543,8621.00
06/30/2014 03:15,2,0.000,ALERT,214.19,298.77,60.038,1404112504,"274151322000052","019011112586793",0.00,21.80,0,296.66,301.17,0.0,0.0,0.000,172842.9,172842.9,13802,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404112545,8622.00
06/30/2014 03:15,2,0.000,ALERT,214.19,298.47,60.038,1404112504,"274151322000085","019011112586793",0.00,21.80,0,296.66,300.87,0.0,0.0,0.000,171790.6,171790.6,13767,0,0,0,L,1151911521,1,123.36,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404112547,8623.00
06/30/2014 03:15,2,0.000,ALERT,214.19,297.87,60.043,1404112504,"274151322000087","019011112586793",0.00,21.00,0,296.06,300.27,0.0,0.0,0.000,164660.1,164660.1,13810,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404112549,8624.00
06/30/2014 03:15,2,0.000,ALERT,213.96,298.77,60.038,1404112504,"274151322000088","019011112586793",0.00,22.00,0,296.66,300.87,0.0,0.0,0.000,166622.2,166622.2,13784,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404112551,8625.00
06/30/2014 03:15,2,0.000,ALERT,214.19,299.67,60.043,1404112504,"274151322000095","019011112586793",0.00,21.30,0,297.57,301.47,0.0,0.0,0.000,175808.3,175808.3,13830,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404112553,8626.00
06/30/2014 03:15,2,0.000,ALERT,214.87,297.87,60.038,1404112504,"274151322000068","019011112586793",0.00,22.30,0,296.06,299.97,0.0,0.0,0.000,113594.6,113594.6,14215,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404112555,8627.00
06/30/2014 03:15,2,0.000,ALERT,213.96,298.77,60.038,1404112504,"274151322000054","019011112586793",0.00,22.00,0,296.66,301.17,0.0,0.0,0.000,170215.9,170215.9,13913,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404112557,8628.00
06/30/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404112504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,4114.7999999642,4114.7999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404113376,8629.00
06/30/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404112504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,4417.9,4417.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404113376,8630.00
06/30/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404112504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,6493.1000000239,6493.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404113376,8631.00
06/30/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404112504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,5415.0000000003,5415.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404113376,8632.00
06/30/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404112504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,7778.0000000004,7778.0000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404113376,8633.00
06/30/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404112504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,4839.4999999999,4839.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404113376,8634.00
06/30/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404112504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,4810.6000000115,4810.6000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404113376,8635.00
06/30/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404112504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,4880.4999999997,4880.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404113376,8636.00
06/30/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404112504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,4362.1999999999,4362.1999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404113376,8637.00
06/30/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1404112504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,6076.1999999878,6076.1999999878,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404113376,8638.00
06/30/2014 03:30,2,0.000,ALERT,214.64,299.97,60.017,1404113404,"274151322000083","019011112586793",0.00,21.80,0,297.26,301.17,0.0,0.0,0.000,172375.0,172375.0,13874,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404113439,8639.00
06/30/2014 03:30,2,0.000,ALERT,214.87,299.07,60.012,1404113404,"274151322000076","019011112586793",0.00,22.00,0,296.96,300.87,0.0,0.0,0.000,177563.6,177563.6,13839,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404113441,8640.00
06/30/2014 03:30,2,0.000,ALERT,214.64,298.77,60.012,1404113404,"274151322000094","019011112586793",0.00,21.80,0,296.66,300.27,0.0,0.0,0.000,115565.4,115565.4,14172,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404113443,8641.00
06/30/2014 03:30,2,0.000,ALERT,214.19,299.97,60.017,1404113404,"274151322000052","019011112586793",0.00,22.00,0,296.66,301.47,0.0,0.0,0.000,172842.9,172842.9,13804,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404113444,8642.00
06/30/2014 03:30,2,0.000,ALERT,214.41,299.37,60.017,1404113404,"274151322000085","019011112586793",0.00,22.00,0,296.96,300.87,0.0,0.0,0.000,171790.6,171790.6,13769,0,0,0,L,1151911521,1,123.36,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404113446,8643.00
06/30/2014 03:30,2,0.000,ALERT,214.64,299.07,60.017,1404113404,"274151322000087","019011112586793",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,164660.1,164660.1,13812,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404113448,8644.00
06/30/2014 03:30,2,0.000,ALERT,214.19,299.67,60.012,1404113404,"274151322000088","019011112586793",0.00,22.30,0,296.96,300.87,0.0,0.0,0.000,166622.2,166622.2,13786,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404113450,8645.00
06/30/2014 03:30,2,0.000,ALERT,214.41,300.57,60.006,1404113404,"274151322000095","019011112586793",0.00,21.50,0,297.87,301.77,0.0,0.0,0.000,175808.3,175808.3,13832,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404113452,8646.00
06/30/2014 03:30,2,0.000,ALERT,215.09,298.77,59.996,1404113404,"274151322000068","019011112586793",0.00,22.50,0,296.36,299.97,0.0,0.0,0.000,113594.6,113594.6,14217,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404113454,8647.00
06/30/2014 03:30,2,0.000,ALERT,214.19,299.67,60.022,1404113404,"274151322000054","019011112586793",0.00,22.30,0,296.66,301.17,0.0,0.0,0.000,170215.9,170215.9,13915,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404113456,8648.00
06/30/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404113404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,5415.0000000003,5415.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404114276,8649.00
06/30/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404113404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,7778.0000000004,7778.0000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404114276,8650.00
06/30/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404113404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,4839.4999999999,4839.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404114276,8651.00
06/30/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404113404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,4810.6000000115,4810.6000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404114276,8652.00
06/30/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404113404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,4880.4999999997,4880.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404114276,8653.00
06/30/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404113404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,4362.1999999999,4362.1999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404114276,8654.00
06/30/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404113404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,6076.1999999878,6076.1999999878,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404114276,8655.00
06/30/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404113404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,4114.7999999642,4114.7999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404114276,8656.00
06/30/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404113404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,4417.9,4417.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404114276,8657.00
06/30/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1404113404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,6493.1000000239,6493.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404114276,8658.00
06/30/2014 03:45,2,0.000,ALERT,214.19,299.07,60.012,1404114304,"274151322000083","019011112586793",0.00,21.80,0,297.26,301.17,0.0,0.0,0.000,172375.0,172375.0,13876,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404114339,8659.00
06/30/2014 03:45,2,0.000,ALERT,214.41,298.47,60.001,1404114304,"274151322000076","019011112586793",0.00,22.30,0,296.66,300.87,0.0,0.0,0.000,177563.6,177563.6,13841,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404114341,8660.00
06/30/2014 03:45,2,0.000,ALERT,214.19,298.47,60.022,1404114304,"274151322000094","019011112586793",0.00,22.00,0,296.66,300.27,0.0,0.0,0.000,115565.4,115565.4,14174,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404114342,8661.00
06/30/2014 03:45,2,0.000,ALERT,213.96,299.07,60.012,1404114304,"274151322000052","019011112586793",0.00,22.30,0,296.66,301.17,0.0,0.0,0.000,172842.9,172842.9,13806,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404114344,8662.00
06/30/2014 03:45,2,0.000,ALERT,214.41,298.77,60.006,1404114304,"274151322000085","019011112586793",0.00,22.30,0,296.96,300.87,0.0,0.0,0.000,171790.6,171790.6,13771,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404114346,8663.00
06/30/2014 03:45,2,0.000,ALERT,214.19,298.17,60.006,1404114304,"274151322000087","019011112586793",0.00,21.50,0,296.36,300.27,0.0,0.0,0.000,164660.1,164660.1,13814,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404114348,8664.00
06/30/2014 03:45,2,0.000,ALERT,213.74,299.07,60.012,1404114304,"274151322000088","019011112586793",0.00,22.50,0,296.96,300.57,0.0,0.0,0.000,166622.2,166622.2,13788,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404114350,8665.00
06/30/2014 03:45,2,0.000,ALERT,213.96,299.67,60.017,1404114304,"274151322000095","019011112586793",0.00,21.80,0,297.87,301.47,0.0,0.0,0.000,175808.3,175808.3,13834,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404114352,8666.00
06/30/2014 03:45,2,0.000,ALERT,214.64,297.87,60.006,1404114304,"274151322000068","019011112586793",0.00,22.80,0,296.06,299.97,0.0,0.0,0.000,113594.6,113594.6,14219,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404114354,8667.00
06/30/2014 03:45,2,0.000,ALERT,213.96,299.37,60.006,1404114304,"274151322000054","019011112586793",0.00,22.50,0,296.66,301.17,0.0,0.0,0.000,170215.9,170215.9,13917,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404114356,8668.00
06/30/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404114304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,4810.6000000115,4810.6000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404115176,8669.00
06/30/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404114304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,4880.4999999997,4880.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404115176,8670.00
