ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404114304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,4362.1999999999,4362.1999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404115176,8671.00
06/30/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404114304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,6076.1999999878,6076.1999999878,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404115176,8672.00
06/30/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404114304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,4114.7999999642,4114.7999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404115176,8673.00
06/30/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404114304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,4417.9,4417.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404115176,8674.00
06/30/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404114304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,6493.1000000239,6493.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404115176,8675.00
06/30/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404114304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,5415.0000000003,5415.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404115176,8676.00
06/30/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404114304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,7778.0000000004,7778.0000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404115176,8677.00
06/30/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1404114304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,4839.4999999999,4839.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404115176,8678.00
06/30/2014 04:00,2,0.000,ALERT,213.96,298.47,59.969,1404115204,"274151322000083","019011112586793",0.00,21.80,0,295.46,300.87,0.0,0.0,0.000,172375.0,172375.0,13878,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404115239,8679.00
06/30/2014 04:00,2,0.000,ALERT,214.41,297.87,60.006,1404115204,"274151322000076","019011112586793",0.00,22.30,0,295.46,300.57,0.0,0.0,0.000,177563.6,177563.6,13843,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404115241,8680.00
06/30/2014 04:00,2,0.000,ALERT,213.96,297.26,60.012,1404115204,"274151322000094","019011112586793",0.00,21.80,0,295.16,299.67,0.0,0.0,0.000,115565.4,115565.4,14176,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404115243,8681.00
06/30/2014 04:00,2,0.000,ALERT,213.74,298.77,60.012,1404115204,"274151322000052","019011112586793",0.00,22.30,0,295.46,300.87,0.0,0.0,0.000,172842.9,172842.9,13808,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404115245,8682.00
06/30/2014 04:00,2,0.000,ALERT,213.96,297.57,59.990,1404115204,"274151322000085","019011112586793",0.00,22.30,0,295.46,300.57,0.0,0.0,0.000,171790.6,171790.6,13773,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404115247,8683.00
06/30/2014 04:00,2,0.000,ALERT,213.96,297.26,59.990,1404115204,"274151322000087","019011112586793",0.00,21.50,0,294.86,299.97,0.0,0.0,0.000,164660.1,164660.1,13816,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404115248,8684.00
06/30/2014 04:00,2,0.000,ALERT,213.51,297.57,60.012,1404115204,"274151322000088","019011112586793",0.00,22.50,0,295.46,300.27,0.0,0.0,0.000,166622.2,166622.2,13790,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404115250,8685.00
06/30/2014 04:00,2,0.000,ALERT,213.74,299.07,60.012,1404115204,"274151322000095","019011112586793",0.00,21.80,0,296.36,301.47,0.0,0.0,0.000,175808.3,175808.3,13836,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404115252,8686.00
06/30/2014 04:00,2,0.000,ALERT,214.64,296.96,60.006,1404115204,"274151322000068","019011112586793",0.00,22.80,0,294.86,299.67,0.0,0.0,0.000,113594.6,113594.6,14221,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404115254,8687.00
06/30/2014 04:00,2,0.000,ALERT,213.74,297.87,60.001,1404115204,"274151322000054","019011112586793",0.00,22.50,0,295.46,300.87,0.0,0.0,0.000,170215.9,170215.9,13919,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404115256,8688.00
06/30/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404115204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,6076.1999999878,6076.1999999878,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404116075,8689.00
06/30/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404115204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,4114.7999999642,4114.7999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404116075,8690.00
06/30/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404115204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,4417.9,4417.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404116075,8691.00
06/30/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404115204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,6493.1000000239,6493.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404116075,8692.00
06/30/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404115204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,5415.0000000003,5415.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404116075,8693.00
06/30/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404115204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,7778.0000000004,7778.0000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404116075,8694.00
06/30/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404115204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,4839.4999999999,4839.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404116075,8695.00
06/30/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404115204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,4810.6000000115,4810.6000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404116075,8696.00
06/30/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404115204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,4880.4999999997,4880.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404116075,8697.00
06/30/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1404115204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,4362.1999999999,4362.1999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404116075,8698.00
06/30/2014 04:15,2,0.000,ALERT,213.96,296.96,60.033,1404116104,"274151322000083","019011112586793",0.00,22.00,0,296.06,299.67,0.0,0.0,0.000,172375.0,172375.0,13880,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404116138,8699.00
06/30/2014 04:15,2,0.000,ALERT,214.19,297.26,60.028,1404116104,"274151322000076","019011112586793",0.00,22.30,0,295.76,299.67,0.0,0.0,0.000,177563.6,177563.6,13845,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404116140,8700.00
06/30/2014 04:15,2,0.000,ALERT,213.74,296.66,60.028,1404116104,"274151322000094","019011112586793",0.00,21.80,0,295.46,299.07,0.0,0.0,0.000,115565.4,115565.4,14178,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404116142,8701.00
06/30/2014 04:15,2,0.000,ALERT,213.51,296.36,60.028,1404116104,"274151322000052","019011112586793",0.00,22.30,0,295.76,299.97,0.0,0.0,0.000,172842.9,172842.9,13810,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404116144,8702.00
06/30/2014 04:15,2,0.000,ALERT,213.96,297.26,60.028,1404116104,"274151322000085","019011112586793",0.00,22.30,0,296.06,299.67,0.0,0.0,0.000,171790.6,171790.6,13775,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404116146,8703.00
06/30/2014 04:15,2,0.000,ALERT,213.74,296.06,59.996,1404116104,"274151322000087","019011112586793",0.00,21.80,0,295.16,298.77,0.0,0.0,0.000,164660.1,164660.1,13818,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404116148,8704.00
06/30/2014 04:15,2,0.000,ALERT,213.29,296.66,60.028,1404116104,"274151322000088","019011112586793",0.00,22.30,0,295.76,299.37,0.0,0.0,0.000,166622.2,166622.2,13792,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404116150,8705.00
06/30/2014 04:15,2,0.000,ALERT,213.74,297.87,60.028,1404116104,"274151322000095","019011112586793",0.00,21.80,0,296.96,300.27,0.0,0.0,0.000,175808.3,175808.3,13838,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404116152,8706.00
06/30/2014 04:15,2,0.000,ALERT,214.41,296.06,60.033,1404116104,"274151322000068","019011112586793",0.00,22.80,0,295.16,298.77,0.0,0.0,0.000,113594.6,113594.6,14223,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404116153,8707.00
06/30/2014 04:15,2,0.000,ALERT,213.74,296.96,60.059,1404116104,"274151322000054","019011112586793",0.00,22.50,0,295.76,299.97,0.0,0.0,0.000,170215.9,170215.9,13921,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404116155,8708.00
06/30/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404116104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,6493.1000000239,6493.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404116975,8709.00
06/30/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404116104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,5415.0000000003,5415.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404116975,8710.00
06/30/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404116104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,7778.0000000004,7778.0000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404116975,8711.00
06/30/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404116104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,4839.4999999999,4839.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404116975,8712.00
06/30/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404116104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,4810.6000000115,4810.6000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404116975,8713.00
06/30/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404116104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,4880.4999999997,4880.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404116975,8714.00
06/30/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404116104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,4362.1999999999,4362.1999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404116975,8715.00
06/30/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404116104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,6076.1999999878,6076.1999999878,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404116975,8716.00
06/30/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404116104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,4114.7999999642,4114.7999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404116975,8717.00
06/30/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1404116104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,4417.9,4417.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404116975,8718.00
06/30/2014 04:30,2,0.000,ALERT,213.74,298.17,60.059,1404117004,"274151322000083","019011112586793",0.00,22.00,0,295.16,299.37,0.0,0.0,0.000,172375.0,172375.0,13882,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404117039,8719.00
06/30/2014 04:30,2,0.000,ALERT,214.19,297.57,60.001,1404117004,"274151322000076","019011112586793",0.00,22.30,0,294.86,299.37,0.0,0.0,0.000,177563.6,177563.6,13847,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404117041,8720.00
06/30/2014 04:30,2,0.000,ALERT,213.74,296.96,60.012,1404117004,"274151322000094","019011112586793",0.00,21.80,0,294.86,298.77,0.0,0.0,0.000,115565.4,115565.4,14180,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404117042,8721.00
06/30/2014 04:30,2,0.000,ALERT,213.51,297.57,60.028,1404117004,"274151322000052","019011112586793",0.00,22.30,0,294.86,299.37,0.0,0.0,0.000,172842.9,172842.9,13812,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404117044,8722.00
06/30/2014 04:30,2,0.000,ALERT,213.96,297.57,60.028,1404117004,"274151322000085","019011112586793",0.00,22.30,0,295.16,299.37,0.0,0.0,0.000,171790.6,171790.6,13777,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404117046,8723.00
06/30/2014 04:30,2,0.000,ALERT,213.74,297.26,60.028,1404117004,"274151322000087","019011112586793",0.00,21.80,0,294.56,298.47,0.0,0.0,0.000,164660.1,164660.1,13820,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404117048,8724.00
06/30/2014 04:30,2,0.000,ALERT,213.29,297.57,60.059,1404117004,"274151322000088","019011112586793",0.00,22.50,0,295.16,299.07,0.0,0.0,0.000,166622.2,166622.2,13794,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404117050,8725.00
06/30/2014 04:30,2,0.000,ALERT,213.74,298.47,60.028,1404117004,"274151322000095","019011112586793",0.00,21.80,0,296.06,299.97,0.0,0.0,0.000,175808.3,175808.3,13840,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404117052,8726.00
06/30/2014 04:30,2,0.000,ALERT,214.41,296.66,60.028,1404117004,"274151322000068","019011112586793",0.00,22.80,0,294.56,298.17,0.0,0.0,0.000,113594.6,113594.6,14225,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404117054,8727.00
06/30/2014 04:30,2,0.000,ALERT,213.74,297.57,60.028,1404117004,"274151322000054","019011112586793",0.00,22.50,0,294.86,299.67,0.0,0.0,0.000,170215.9,170215.9,13923,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404117056,8728.00
06/30/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404117004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,4839.4999999999,4839.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404117875,8729.00
06/30/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404117004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,4810.6000000115,4810.6000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404117875,8730.00
06/30/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404117004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,4880.4999999997,4880.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404117875,8731.00
06/30/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404117004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,4362.1999999999,4362.1999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404117875,8732.00
06/30/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404117004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,6076.1999999878,6076.1999999878,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404117875,8733.00
06/30/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404117004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,4114.7999999642,4114.7999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404117875,8734.00
06/30/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404117004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,4417.9,4417.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404117875,8735.00
06/30/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404117004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,6493.1000000239,6493.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404117875,8736.00
06/30/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404117004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,5415.0000000003,5415.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404117875,8737.00
06/30/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1404117004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,7778.0000000004,7778.0000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404117875,8738.00
06/30/2014 04:45,2,0.000,ALERT,213.74,297.57,60.012,1404117904,"274151322000083","019011112586793",0.00,21.80,0,295.16,299.97,0.0,0.0,0.000,172375.0,172375.0,13884,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404117938,8739.00
06/30/2014 04:45,2,0.000,ALERT,213.96,296.96,59.996,1404117904,"274151322000076","019011112586793",0.00,22.30,0,294.86,299.37,0.0,0.0,0.000,177563.6,177563.6,13849,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404117940,8740.00
06/30/2014 04:45,2,0.000,ALERT,213.51,296.66,60.012,1404117904,"274151322000094","019011112586793",0.00,21.80,0,294.56,298.47,0.0,0.0,0.000,115565.4,115565.4,14182,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404117942,8741.00
06/30/2014 04:45,2,0.000,ALERT,213.51,297.26,60.017,1404117904,"274151322000052","019011112586793",0.00,22.30,0,294.86,299.67,0.0,0.0,0.000,172842.9,172842.9,13814,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404117944,8742.00
06/30/2014 04:45,2,0.000,ALERT,213.74,297.26,60.012,1404117904,"274151322000085","019011112586793",0.00,22.30,0,294.86,299.37,0.0,0.0,0.000,171790.6,171790.6,13779,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404117946,8743.00
06/30/2014 04:45,2,0.000,ALERT,213.74,296.66,60.033,1404117904,"274151322000087","019011112586793",0.00,21.80,0,294.26,298.47,0.0,0.0,0.000,164660.1,164660.1,13822,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404117948,8744.00
06/30/2014 04:45,2,0.000,ALERT,213.06,297.26,60.001,1404117904,"274151322000088","019011112586793",0.00,22.30,0,294.86,299.07,0.0,0.0,0.000,166622.2,166622.2,13796,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404117949,8745.00
06/30/2014 04:45,2,0.000,ALERT,213.74,298.17,60.012,1404117904,"274151322000095","019011112586793",0.00,21.80,0,296.06,299.97,0.0,0.0,0.000,175808.3,175808.3,13842,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404117951,8746.00
06/30/2014 04:45,2,0.000,ALERT,214.41,296.36,60.017,1404117904,"274151322000068","019011112586793",0.00,22.80,0,294.26,298.17,0.0,0.0,0.000,113594.6,113594.6,14227,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404117953,8747.00
06/30/2014 04:45,2,0.000,ALERT,213.51,297.26,60.006,1404117904,"274151322000054","019011112586793",0.00,22.50,0,294.86,299.67,0.0,0.0,0.000,170215.9,170215.9,13925,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404117955,8748.00
06/30/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404117904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,4362.1999999999,4362.1999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404118775,8749.00
06/30/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404117904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,6076.1999999878,6076.1999999878,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404118775,8750.00
06/30/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404117904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,4114.7999999642,4114.7999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404118775,8751.00
06/30/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404117904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,4417.9,4417.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404118775,8752.00
06/30/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404117904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,6493.1000000239,6493.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404118775,8753.00
06/30/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404117904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,5415.0000000003,5415.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404118775,8754.00
06/30/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404117904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,7778.0000000004,7778.0000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404118775,8755.00
06/30/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404117904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,4839.4999999999,4839.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404118775,8756.00
06/30/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404117904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,4810.6000000115,4810.6000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404118775,8757.00
06/30/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1404117904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,4880.4999999997,4880.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404118775,8758.00
06/30/2014 05:00,2,0.000,ALERT,213.74,297.57,59.996,1404118804,"274151322000083","019011112586793",0.00,21.80,0,294.86,299.07,0.0,0.0,0.000,172375.0,172375.0,13886,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404118839,8759.00
06/30/2014 05:00,2,0.000,ALERT,214.41,296.66,59.996,1404118804,"274151322000076","019011112586793",0.00,22.00,0,294.56,298.77,0.0,0.0,0.000,177563.6,177563.6,13851,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404118841,8760.00
06/30/2014 05:00,2,0.000,ALERT,213.96,296.36,59.996,1404118804,"274151322000094","019011112586793",0.00,21.80,0,294.26,297.87,0.0,0.0,0.000,115565.4,115565.4,14184,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404118843,8761.00
06/30/2014 05:00,2,0.000,ALERT,213.51,297.57,59.980,1404118804,"274151322000052","019011112586793",0.00,22.30,0,294.56,299.37,0.0,0.0,0.000,172842.9,172842.9,13816,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404118845,8762.00
06/30/2014 05:00,2,0.000,ALERT,213.74,296.66,60.001,1404118804,"274151322000085","019011112586793",0.00,22.30,0,294.86,298.77,0.0,0.0,0.000,171790.6,171790.6,13781,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404118847,8763.00
06/30/2014 05:00,2,0.000,ALERT,213.74,296.66,60.017,1404118804,"274151322000087","019011112586793",0.00,21.80,0,293.96,298.47,0.0,0.0,0.000,164660.1,164660.1,13824,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404118849,8764.00
06/30/2014 05:00,2,0.000,ALERT,213.29,297.26,59.969,1404118804,"274151322000088","019011112586793",0.00,22.00,0,294.56,298.77,0.0,0.0,0.000,166622.2,166622.2,13798,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404118851,8765.00
06/30/2014 05:00,2,0.000,ALERT,213.74,297.87,60.001,1404118804,"274151322000095","019011112586793",0.00,21.50,0,295.76,299.37,0.0,0.0,0.000,175808.3,175808.3,13844,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404118853,8766.00
06/30/2014 05:00,2,0.000,ALERT,214.41,296.36,60.001,1404118804,"274151322000068","019011112586793",0.00,22.80,0,293.96,298.17,0.0,0.0,0.000,113594.6,113594.6,14229,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404118855,8767.00
06/30/2014 05:00,2,0.000,ALERT,213.51,297.26,59.996,1404118804,"274151322000054","019011112586793",0.00,22.50,0,294.56,299.07,0.0,0.0,0.000,170215.9,170215.9,13927,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404118857,8768.00
06/30/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404118804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,4417.9,4417.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404119677,8769.00
06/30/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404118804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,6493.1000000239,6493.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404119677,8770.00
06/30/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404118804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,5415.0000000003,5415.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404119677,8771.00
06/30/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404118804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,7778.0000000004,7778.0000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404119677,8772.00
06/30/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404118804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,4839.4999999999,4839.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404119677,8773.00
06/30/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404118804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,4810.6000000115,4810.6000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404119677,8774.00
06/30/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404118804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,4880.4999999997,4880.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404119677,8775.00
06/30/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404118804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,4362.1999999999,4362.1999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404119677,8776.00
06/30/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404118804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,6076.1999999878,6076.1999999878,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404119677,8777.00
06/30/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1404118804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,4114.7999999642,4114.7999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404119677,8778.00
06/30/2014 05:15,2,0.000,ALERT,213.74,297.26,60.038,1404119704,"274151322000083","019011112586793",0.00,22.00,0,295.16,299.67,0.0,0.0,0.000,172375.0,172375.0,13888,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404119739,8779.00
06/30/2014 05:15,2,0.000,ALERT,214.19,296.66,60.043,1404119704,"274151322000076","019011112586793",0.00,22.30,0,294.56,299.67,0.0,0.0,0.000,177563.6,177563.6,13853,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404119741,8780.00
06/30/2014 05:15,2,0.000,ALERT,213.96,296.66,60.038,1404119704,"274151322000094","019011112586793",0.00,21.80,0,294.56,298.77,0.0,0.0,0.000,115565.4,115565.4,14186,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404119743,8781.00
06/30/2014 05:15,2,0.000,ALERT,213.51,297.57,60.059,1404119704,"274151322000052","019011112586793",0.00,22.30,0,294.86,299.67,0.0,0.0,0.000,172842.9,172842.9,13818,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404119744,8782.00
06/30/2014 05:15,2,0.000,ALERT,213.96,296.96,60.033,1404119704,"274151322000085","019011112586793",0.00,22.30,0,294.86,299.37,0.0,0.0,0.000,171790.6,171790.6,13783,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404119746,8783.00
06/30/2014 05:15,2,0.000,ALERT,213.74,296.66,60.022,1404119704,"274151322000087","019011112586793",0.00,21.80,0,294.26,298.77,0.0,0.0,0.000,164660.1,164660.1,13826,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404119748,8784.00
06/30/2014 05:15,2,0.000,ALERT,213.51,296.96,60.038,1404119704,"274151322000088","019011112586793",0.00,22.30,0,295.16,299.37,0.0,0.0,0.000,166622.2,166622.2,13800,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404119750,8785.00
06/30/2014 05:15,2,0.000,ALERT,213.74,298.17,60.028,1404119704,"274151322000095","019011112586793",0.00,21.50,0,295.76,300.27,0.0,0.0,0.000,175808.3,175808.3,13846,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404119752,8786.00
06/30/2014 05:15,2,0.000,ALERT,214.41,296.36,60.033,1404119704,"274151322000068","019011112586793",0.00,22.80,0,294.26,298.47,0.0,0.0,0.000,113594.6,113594.6,14231,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404119754,8787.00
06/30/2014 05:15,2,0.000,ALERT,213.74,297.26,60.038,1404119704,"274151322000054","019011112586793",0.00,22.50,0,294.86,299.97,0.0,0.0,0.000,170215.9,170215.9,13929,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404119756,8788.00
06/30/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404119704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,7778.0000000004,7778.0000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404120576,8789.00
06/30/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404119704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,4839.4999999999,4839.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404120576,8790.00
06/30/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404119704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,4810.6000000115,4810.6000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404120576,8791.00
06/30/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404119704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,4880.4999999997,4880.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404120576,8792.00
06/30/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404119704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,4362.1999999999,4362.1999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404120576,8793.00
06/30/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404119704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,6076.1999999878,6076.1999999878,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404120576,8794.00
06/30/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404119704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,4114.7999999642,4114.7999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404120576,8795.00
06/30/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404119704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,4417.9,4417.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404120576,8796.00
06/30/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404119704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,6493.1000000239,6493.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404120576,8797.00
06/30/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1404119704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,5415.0000000003,5415.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404120576,8798.00
06/30/2014 05:30,2,0.000,ALERT,214.41,297.57,60.017,1404120604,"274151322000083","019011112586793",0.00,21.80,0,295.16,299.07,0.0,0.0,0.000,172375.0,172375.0,13890,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404120639,8799.00
06/30/2014 05:30,2,0.000,ALERT,214.64,296.96,60.038,1404120604,"274151322000076","019011112586793",0.00,22.00,0,294.86,299.07,0.0,0.0,0.000,177563.6,177563.6,13855,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404120641,8800.00
06/30/2014 05:30,2,0.000,ALERT,214.41,296.66,60.012,1404120604,"274151322000094","019011112586793",0.00,21.80,0,294.86,298.47,0.0,0.0,0.000,115565.4,115565.4,14188,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404120643,8801.00
06/30/2014 05:30,2,0.000,ALERT,214.19,297.87,60.012,1404120604,"274151322000052","019011112586793",0.00,22.30,0,294.86,299.07,0.0,0.0,0.000,172842.9,172842.9,13820,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404120645,8802.00
06/30/2014 05:30,2,0.000,ALERT,214.41,296.96,60.017,1404120604,"274151322000085","019011112586793",0.00,22.30,0,295.16,299.07,0.0,0.0,0.000,171790.6,171790.6,13785,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404120647,8803.00
06/30/2014 05:30,2,0.000,ALERT,214.41,296.66,59.996,1404120604,"274151322000087","019011112586793",0.00,22.00,0,294.56,298.17,0.0,0.0,0.000,164660.1,164660.1,13828,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404120649,8804.00
06/30/2014 05:30,2,0.000,ALERT,213.96,297.26,60.012,1404120604,"274151322000088","019011112586793",0.00,22.30,0,294.86,298.77,0.0,0.0,0.000,166622.2,166622.2,13802,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404120650,8805.00
06/30/2014 05:30,2,0.000,ALERT,214.19,298.17,60.006,1404120604,"274151322000095","019011112586793",0.00,21.80,0,296.36,299.67,0.0,0.0,0.000,175808.3,175808.3,13848,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404120652,8806.00
06/30/2014 05:30,2,0.000,ALERT,214.87,296.66,60.054,1404120604,"274151322000068","019011112586793",0.00,22.80,0,294.26,297.87,0.0,0.0,0.000,113594.6,113594.6,14233,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404120654,8807.00
06/30/2014 05:30,2,0.000,ALERT,214.19,297.57,60.012,1404120604,"274151322000054","019011112586793",0.00,22.50,0,295.16,299.37,0.0,0.0,0.000,170215.9,170215.9,13931,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404120656,8808.00
06/30/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404120604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,4880.4999999997,4880.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404121476,8809.00
06/30/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404120604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,4362.1999999999,4362.1999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404121476,8810.00
06/30/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404120604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,6076.1999999878,6076.1999999878,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404121476,8811.00
06/30/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404120604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,4114.7999999642,4114.7999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404121476,8812.00
06/30/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404120604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,4417.9,4417.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404121476,8813.00
06/30/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404120604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,6493.1000000239,6493.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404121476,8814.00
06/30/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404120604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,5415.0000000003,5415.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404121476,8815.00
06/30/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404120604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,7778.0000000004,7778.0000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404121476,8816.00
06/30/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404120604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,4839.4999999999,4839.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404121476,8817.00
06/30/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1404120604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,4810.6000000115,4810.6000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404121476,8818.00
06/30/2014 05:45,2,0.000,ALERT,214.87,299.37,60.017,1404121504,"274151322000083","019011112586793",0.00,21.80,0,282.54,300.27,0.0,0.0,0.000,172375.0,172375.0,13892,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404121539,8819.00
06/30/2014 05:45,2,0.000,ALERT,215.54,298.47,60.028,1404121504,"274151322000076","019011112586793",0.00,22.00,0,282.24,300.27,0.0,0.0,0.000,177563.6,177563.6,13857,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404121540,8820.00
06/30/2014 05:45,2,0.000,ALERT,215.09,298.17,60.017,1404121504,"274151322000094","019011112586793",0.00,21.80,0,281.94,299.37,0.0,0.0,0.000,115565.4,115565.4,14190,0,0,0,L,1151911521,1,122.68,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404121542,8821.00
06/30/2014 05:45,2,0.000,ALERT,214.64,299.07,59.996,1404121504,"274151322000052","019011112586793",0.00,22.30,0,282.54,300.27,0.0,0.0,0.000,172842.9,172842.9,13822,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404121544,8822.00
06/30/2014 05:45,2,0.000,ALERT,215.32,298.47,60.017,1404121504,"274151322000085","019011112586793",0.00,22.00,0,282.24,299.97,0.0,0.0,0.000,171790.6,171790.6,13787,0,0,0,L,1151911521,1,123.14,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404121546,8823.00
06/30/2014 05:45,2,0.000,ALERT,215.09,298.17,60.017,1404121504,"274151322000087","019011112586793",0.00,21.80,0,281.64,299.37,0.0,0.0,0.000,164660.1,164660.1,13830,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404121548,8824.00
06/30/2014 05:45,2,0.000,ALERT,214.64,298.77,60.022,1404121504,"274151322000088","019011112586793",0.00,22.30,0,282.24,299.67,0.0,0.0,0.000,166622.2,166622.2,13804,0,0,0,L,1151911521,1,123.36,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404121550,8825.00
06/30/2014 05:45,2,0.000,ALERT,214.87,299.37,60.017,1404121504,"274151322000095","019011112586793",0.00,21.50,0,283.44,300.57,0.0,0.0,0.000,175808.3,175808.3,13850,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404121552,8826.00
