ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2014 05:45,2,0.000,ALERT,215.77,297.87,60.022,1404121504,"274151322000068","019011112586793",0.00,22.50,0,281.64,299.07,0.0,0.0,0.000,113594.6,113594.6,14235,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404121554,8827.00
06/30/2014 05:45,2,0.000,ALERT,214.87,298.77,60.022,1404121504,"274151322000054","019011112586793",0.00,22.50,0,282.54,300.27,0.0,0.0,0.000,170215.9,170215.9,13933,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404121556,8828.00
06/30/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404121504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,4114.7999999642,4114.7999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404122375,8829.00
06/30/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404121504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,4417.9,4417.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404122375,8830.00
06/30/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404121504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,6493.1000000239,6493.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404122375,8831.00
06/30/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404121504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,5415.0000000003,5415.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404122375,8832.00
06/30/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404121504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,7778.0000000004,7778.0000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404122375,8833.00
06/30/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404121504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,4839.4999999999,4839.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404122375,8834.00
06/30/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404121504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,4810.6000000115,4810.6000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404122375,8835.00
06/30/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404121504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,4880.4999999997,4880.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404122375,8836.00
06/30/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404121504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,4362.1999999999,4362.1999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404122375,8837.00
06/30/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1404121504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,6076.1999999878,6076.1999999878,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404122375,8838.00
06/30/2014 06:00,2,0.020,ALERT,214.19,297.87,60.006,1404122404,"274151322000083","019011112586793",24.85,21.80,0,296.36,301.47,0.0,0.0,0.000,172375.0,172375.0,13894,0,0,0,L,1151911521,1,122.01,124.04,0100,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,23,0,0,0,0,0,0,0,0,0,0,0,1404122439,8839.00
06/30/2014 06:00,2,0.018,ALERT,214.64,297.26,60.006,1404122404,"274151322000076","019011112586793",25.96,22.00,0,296.06,301.47,0.0,0.0,0.000,177563.6,177563.6,13859,0,0,0,L,1151911521,1,122.23,124.27,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1404122441,8840.00
06/30/2014 06:00,2,0.000,ALERT,214.41,296.96,60.006,1404122404,"274151322000094","019011112586793",0.00,21.50,0,295.76,300.57,0.0,0.0,0.000,115565.4,115565.4,14192,0,0,0,L,1151911521,1,121.78,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404122443,8841.00
06/30/2014 06:00,2,0.043,ALERT,213.96,297.87,59.980,1404122404,"274151322000052","019011112586793",25.19,22.00,0,295.76,301.47,0.0,0.0,0.000,172842.9,172842.9,13824,0,0,0,L,1151911521,1,121.55,124.04,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1404122445,8842.00
06/30/2014 06:00,2,0.020,ALERT,214.64,297.26,60.006,1404122404,"274151322000085","019011112586793",25.29,22.00,0,296.06,301.17,0.0,0.0,0.000,171790.6,171790.6,13789,0,0,0,L,1151911521,1,122.68,123.81,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1404122447,8843.00
06/30/2014 06:00,2,0.031,ALERT,214.41,296.96,59.996,1404122404,"274151322000087","019011112586793",24.47,21.80,0,295.46,300.57,0.0,0.0,0.000,164660.1,164660.1,13832,0,0,0,L,1151911521,1,122.23,123.81,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1404122449,8844.00
06/30/2014 06:00,2,0.008,ALERT,213.96,297.57,59.985,1404122404,"274151322000088","019011112586793",23.68,22.00,0,296.06,301.17,0.0,0.0,0.000,166622.2,166622.2,13806,0,0,0,L,1151911521,1,122.46,123.81,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,40,0,0,0,0,0,0,0,0,0,0,0,1404122451,8845.00
06/30/2014 06:00,2,0.012,ALERT,213.96,298.17,60.006,1404122404,"274151322000095","019011112586793",25.09,21.50,0,296.96,302.07,0.0,0.0,0.000,175808.3,175808.3,13852,0,0,0,L,1151911521,1,122.46,123.59,0100,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1404122452,8846.00
06/30/2014 06:00,2,0.000,ALERT,214.87,296.66,60.012,1404122404,"274151322000068","019011112586793",0.00,22.50,0,295.46,300.27,0.0,0.0,0.000,113594.6,113594.6,14237,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404122454,8847.00
06/30/2014 06:00,2,0.016,ALERT,213.96,297.57,59.975,1404122404,"274151322000054","019011112586793",25.35,22.00,0,296.06,301.47,0.0,0.0,0.000,170215.9,170215.9,13935,0,0,0,L,1151911521,1,122.23,123.59,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1404122456,8848.00
06/30/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404122404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,5415.0000000003,5415.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404123275,8849.00
06/30/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404122404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,7778.0000000004,7778.0000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404123275,8850.00
06/30/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404122404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,4839.4999999999,4839.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404123275,8851.00
06/30/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404122404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,4810.6000000115,4810.6000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404123275,8852.00
06/30/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404122404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,4880.4999999997,4880.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404123275,8853.00
06/30/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404122404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,4362.1999999999,4362.1999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404123275,8854.00
06/30/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404122404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,6076.1999999878,6076.1999999878,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404123275,8855.00
06/30/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404122404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,4114.7999999642,4114.7999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404123275,8856.00
06/30/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404122404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,4417.9,4417.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404123275,8857.00
06/30/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1404122404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,6493.1000000239,6493.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404123275,8858.00
06/30/2014 06:15,2,0.078,ALERT,213.96,296.96,60.006,1404123305,"274151322000083","019011112586793",23.82,21.80,0,295.46,309.59,1.9,0.0,0.000,172375.0,172375.0,13896,0,0,0,L,1151911521,1,121.78,123.59,0100,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1404123340,8859.00
06/30/2014 06:15,2,0.084,ALERT,214.64,298.17,60.012,1404123305,"274151322000076","019011112586793",24.41,22.00,0,294.86,308.99,2.1,0.1,0.000,177563.6,177563.6,13861,0,0,0,L,1151911521,1,122.01,124.04,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1404123342,8860.00
06/30/2014 06:15,2,0.000,ALERT,213.74,296.06,60.006,1404123305,"274151322000094","019011112586793",39.30,21.80,0,294.86,374.51,0.0,0.0,0.000,115565.4,115565.4,14194,0,0,0,L,1151911521,1,121.78,123.81,0002,19,0,0,0,0,0,0,106,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1404123343,8861.00
06/30/2014 06:15,2,0.104,ALERT,213.29,297.26,60.006,1404123305,"274151322000052","019011112586793",23.64,22.30,0,294.86,308.69,2.5,0.4,0.000,172842.9,172842.9,13826,0,0,0,L,1151911521,1,121.55,123.59,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1404123346,8862.00
06/30/2014 06:15,2,0.080,ALERT,213.96,296.96,60.012,1404123305,"274151322000085","019011112586793",24.27,22.00,0,294.86,309.29,2.0,0.0,0.000,171790.6,171790.6,13791,0,0,0,L,1151911521,1,122.46,123.14,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1404123348,8863.00
06/30/2014 06:15,2,0.092,ALERT,213.51,296.06,60.001,1404123305,"274151322000087","019011112586793",23.24,22.00,0,294.56,308.39,2.2,0.2,0.000,164660.1,164660.1,13834,0,0,0,L,1151911521,1,122.23,123.36,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1404123349,8864.00
06/30/2014 06:15,2,0.064,ALERT,213.74,296.96,60.006,1404123305,"274151322000088","019011112586793",23.50,22.30,0,295.16,308.69,1.5,0.0,0.000,166622.2,166622.2,13808,0,0,0,L,1151911521,1,122.46,123.36,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1404123351,8865.00
06/30/2014 06:15,2,0.072,ALERT,213.74,297.87,60.006,1404123305,"274151322000095","019011112586793",24.17,21.50,0,296.06,310.19,1.8,0.0,0.000,175808.3,175808.3,13854,0,0,0,L,1151911521,1,122.23,123.36,0100,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1404123353,8866.00
06/30/2014 06:15,2,0.008,ALERT,214.41,296.06,60.006,1404123305,"274151322000068","019011112586793",39.44,22.80,0,294.26,373.91,0.0,0.0,0.000,113594.6,113594.6,14239,0,0,0,L,1151911521,1,122.46,123.59,0002,22,0,0,0,0,0,0,113,1018,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,222,0,0,0,0,0,0,0,0,0,0,0,1404123355,8867.00
06/30/2014 06:15,2,0.078,ALERT,213.29,297.57,60.006,1404123305,"274151322000054","019011112586793",24.01,22.50,0,295.16,308.99,1.9,0.0,0.000,170215.9,170215.9,13937,0,0,0,L,1151911521,1,122.01,123.14,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1404123357,8868.00
06/30/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404123305,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,4839.4999999999,4839.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404124164,8869.00
06/30/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404123305,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,4810.6000000115,4810.6000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404124164,8870.00
06/30/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404123305,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,4880.4999999997,4880.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404124164,8871.00
06/30/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404123305,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,4362.1999999999,4362.1999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404124164,8872.00
06/30/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404123305,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,6076.1999999878,6076.1999999878,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404124164,8873.00
06/30/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404123305,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,4114.7999999642,4114.7999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404124164,8874.00
06/30/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404123305,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,4417.9,4417.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404124164,8875.00
06/30/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404123305,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,6493.1000000239,6493.1000000239,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404124164,8876.00
06/30/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404123305,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,5415.0000000003,5415.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404124164,8877.00
06/30/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1404123305,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,7778.0000000004,7778.0000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404124164,8878.00
06/30/2014 06:30,2,0.131,ACTIVE,213.96,336.04,60.001,1404124205,"274151322000083","019011112586793",25.09,23.30,0,296.06,342.65,3.4,1.3,0.018,172375.2,172375.2,13898,0,0,0,L,1151911521,1,122.01,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404124239,8879.00
06/30/2014 06:30,2,0.141,ACTIVE,214.87,335.74,59.985,1404124205,"274151322000076","019011112586793",25.70,23.50,0,295.46,338.74,3.6,1.6,0.009,177563.7,177563.7,13863,0,0,0,L,1151911521,1,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404124240,8880.00
06/30/2014 06:30,2,0.076,ALERT,214.19,336.04,59.985,1404124205,"274151322000094","019011112586793",27.75,22.80,0,294.86,380.22,2.1,0.1,0.000,115565.4,115565.4,14196,0,0,0,L,1151911521,1,122.01,123.81,0002,20,0,0,0,0,0,0,107,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404124242,8881.00
06/30/2014 06:30,2,0.154,ACTIVE,213.96,336.34,59.959,1404124205,"274151322000052","019011112586793",25.21,23.80,0,295.76,338.44,4.0,1.9,0.013,172843.2,172843.2,13828,0,0,0,L,1151911521,1,121.78,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404124243,8882.00
06/30/2014 06:30,2,0.137,ACTIVE,214.19,336.34,59.980,1404124205,"274151322000085","019011112586793",25.21,23.30,0,295.76,339.04,3.5,1.4,0.009,171790.8,171790.8,13793,0,0,0,L,1151911521,1,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404124244,8883.00
06/30/2014 06:30,2,0.148,ACTIVE,214.19,335.74,59.990,1404124205,"274151322000087","019011112586793",24.71,23.50,0,295.46,343.85,3.8,1.7,0.018,164660.4,164660.4,13836,0,0,0,L,1151911521,1,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404124245,8884.00
06/30/2014 06:30,2,0.123,ACTIVE,213.74,335.74,59.985,1404124205,"274151322000088","019011112586793",23.52,23.50,0,295.76,344.15,2.9,0.9,0.013,166622.3,166622.3,13810,0,0,0,L,1151911521,1,122.91,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404124246,8885.00
06/30/2014 06:30,2,0.131,ACTIVE,214.19,335.44,59.980,1404124205,"274151322000095","019011112586793",25.31,23.00,0,296.96,340.25,3.4,1.3,0.009,175808.4,175808.4,13856,0,0,0,L,1151911521,1,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404124247,8886.00
06/30/2014 06:30,2,0.092,ALERT,214.64,336.64,59.975,1404124205,"274151322000068","019011112586793",29.36,23.80,0,294.56,384.43,2.7,0.7,0.013,113594.6,113594.6,14241,0,0,0,L,1151911521,1,122.68,123.81,0002,22,0,0,0,0,0,0,108,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404124249,8887.00
06/30/2014 06:30,2,0.086,ACTIVE,214.19,336.04,59.996,1404124205,"274151322000054","019011112586793",28.61,24.00,0,296.36,339.95,2.5,0.5,0.004,170216.0,170216.0,13939,0,0,0,L,1151911521,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404124250,8888.00
06/30/2014 06:30,1,0.014,ALERT,213.2,386.23,60.03,1404124205,"033051125000118","019011112586793",41.74,22,0.000,385.36,387.04,0.6,0.0,0.000,6493.1000000239,6493.300000012,52,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404125005,8889.00
06/30/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1404124205,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,4362.1999999999,4362.1999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404125073,8890.00
06/30/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1404124205,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,6076.1999999878,6076.1999999878,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404125073,8891.00
06/30/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1404124205,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,4114.7999999642,4114.7999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404125073,8892.00
06/30/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1404124205,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,4417.9,4417.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404125073,8893.00
06/30/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1404124205,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,5415.0000000003,5415.0000000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404125073,8894.00
06/30/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1404124205,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,7778.0000000004,7778.0000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404125073,8895.00
06/30/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1404124205,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,4839.4999999999,4839.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404125073,8896.00
06/30/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1404124205,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,4810.6000000115,4810.6000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404125073,8897.00
06/30/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1404124205,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,4880.4999999997,4880.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404125073,8898.00
06/30/2014 06:45,1,0.020,ALERT,212.6,403.66,60.03,1404125104,"033051125000150","019011112586793",41.80,22,0.000,403.03,404.56,0.8,0.0,0.000,5415.0000000003,5415.1000000003,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404125125,8899.00
06/30/2014 06:45,1,0.014,ACTIVE_NO_POWER,213.1,403.46,60.07,1404125104,"033051125000118","019011112586793",41.85,22,0.000,402.29,403.99,0.6,0.0,0.000,6493.300000012,6493.300000012,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404125140,8900.00
06/30/2014 06:45,2,0.186,ACTIVE,213.74,335.44,60.033,1404125104,"274151322000083","019011112586793",25.78,24.00,0,324.02,345.66,4.9,2.8,0.027,172375.7,172375.7,13899,0,0,0,L,1151911521,1,122.01,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404125141,8901.00
06/30/2014 06:45,2,0.201,ACTIVE,214.19,334.54,60.043,1404125104,"274151322000076","019011112586793",26.36,24.50,0,332.13,339.65,5.3,3.2,0.027,177564.3,177564.3,13864,0,0,0,L,1151911521,1,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404125142,8902.00
06/30/2014 06:45,2,0.113,ALERT,213.96,334.84,60.043,1404125104,"274151322000094","019011112586793",30.10,23.80,0,294.56,387.14,3.5,1.4,0.013,115565.5,115565.5,14198,0,0,0,L,1151911521,1,121.78,123.81,0002,19,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404125144,8903.00
06/30/2014 06:45,2,0.205,ACTIVE,213.29,335.14,60.028,1404125104,"274151322000052","019011112586793",26.40,24.50,0,325.22,341.45,5.5,3.4,0.027,172843.9,172843.9,13829,0,0,0,L,1151911521,1,121.55,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404125145,8904.00
06/30/2014 06:45,2,0.191,ACTIVE,213.96,335.14,60.038,1404125104,"274151322000085","019011112586793",26.28,24.30,0,331.23,338.44,5.1,3.0,0.022,171791.3,171791.3,13794,0,0,0,L,1151911521,1,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404125146,8905.00
06/30/2014 06:45,2,0.203,ACTIVE,213.74,334.84,60.049,1404125104,"274151322000087","019011112586793",25.68,24.30,0,329.73,340.55,5.3,3.2,0.022,164660.9,164660.9,13837,0,0,0,L,1151911521,1,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404125147,8906.00
06/30/2014 06:45,2,0.176,ACTIVE,213.51,334.84,60.049,1404125104,"274151322000088","019011112586793",24.65,24.50,0,330.63,339.04,4.4,2.4,0.018,166622.7,166622.7,13811,0,0,0,L,1151911521,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404125148,8907.00
06/30/2014 06:45,2,0.188,ACTIVE,213.74,334.54,60.043,1404125104,"274151322000095","019011112586793",26.06,24.00,0,328.82,340.25,5.0,2.9,0.009,175808.9,175808.9,13857,0,0,0,L,1151911521,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404125149,8908.00
06/30/2014 06:45,2,0.131,ACTIVE,214.41,335.74,60.070,1404125104,"274151322000068","019011112586793",30.30,25.00,0,293.66,392.55,4.0,1.9,0.013,113594.9,113594.9,14243,0,0,0,L,1151911521,1,122.46,123.81,0002,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404125150,8909.00
06/30/2014 06:45,2,0.188,ACTIVE,213.74,335.14,60.043,1404125104,"274151322000054","019011112586793",26.22,24.80,0,308.09,345.36,5.0,2.9,0.022,170216.2,170216.2,13940,0,0,0,L,1151911521,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404125151,8910.00
06/30/2014 06:45,1,0.045,ALERT,213.2,298.53,60.03,1404125104,"040051121000097","019011112586793",27.83,22,0.000,297.07,304.18,1.2,0.0,0.000,4880.4999999997,4880.4999999997,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404125771,8911.00
06/30/2014 06:45,1,0.019,ALERT,212.6,299.28,60.00,1404125104,"040051121000195","019011112586793",26.58,21,0.000,298.14,304.10,0.5,0.0,0.000,4839.4999999999,4839.4999999999,4,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404125856,8912.00
06/30/2014 06:45,1,0.019,ALERT,212.7,332.97,60.03,1404125104,"033051125000135","019011112586793",37.18,23,0.000,332.72,334.69,0.7,0.0,0.000,4114.7999999642,4114.7999999642,88,0,0,0,L,2361,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404125920,8913.00
06/30/2014 06:45,1,0.053,ALERT,212.4,301.31,60.03,1404125104,"040051121000185","019011112586793",26.44,22,0.000,298.45,304.78,1.4,0.0,0.000,7778.0000000004,7778.0000000004,4,0,0,0,L,2361,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404125950,8914.00
06/30/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1404125104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,4362.1999999999,4362.1999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404125965,8915.00
06/30/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1404125104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,6076.1999999878,6076.1999999878,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404125965,8916.00
06/30/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1404125104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,4417.9,4417.9,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404125965,8917.00
06/30/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1404125104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,4810.6000000115,4810.6000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404125965,8918.00
06/30/2014 07:00,1,0.062,ALERT,213.3,299.11,60.03,1404126004,"040051121000068","019011112586793",25.07,21,0.000,298.14,304.31,1.5,0.0,0.000,4417.9,4417.9,4,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404126013,8919.00
06/30/2014 07:00,1,0.146,ACTIVE_NO_POWER,213.1,386.55,60.03,1404126004,"033051125000118","019011112586793",36.64,23,0.000,318.75,442.78,5.3,0.0,0.149,6493.300000012,6493.6999999882,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404126024,8920.00
06/30/2014 07:00,1,0.158,ACTIVE_NO_POWER,213.2,398.31,60.03,1404126004,"033051125000150","019011112586793",35.05,23,0.000,316.59,442.17,5.4,0.0,0.000,5415.1000000003,5415.4000000003,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404126025,8921.00
06/30/2014 07:00,1,0.052,ACTIVE_NO_POWER,212.5,300.03,60.00,1404126004,"040051121000185","019011112586793",26.50,22,0.000,298.45,304.95,1.3,0.0,0.000,7778.0000000004,7778.0000000004,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404126026,8922.00
06/30/2014 07:00,1,0.020,ACTIVE_NO_POWER,212.5,298.53,60.00,1404126004,"040051121000195","019011112586793",26.72,21,0.000,297.88,303.96,0.5,0.0,0.000,4839.4999999999,4839.4999999999,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404126027,8923.00
06/30/2014 07:00,2,0.234,ACTIVE,214.19,335.14,60.028,1404126004,"274151322000083","019011112586793",25.90,24.80,0,330.63,339.65,6.2,4.0,0.035,172376.5,172376.5,13900,0,0,0,L,1151911521,1,122.01,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404126028,8924.00
06/30/2014 07:00,2,0.252,ACTIVE,214.64,335.14,60.028,1404126004,"274151322000076","019011112586793",26.52,25.30,0,331.23,339.34,6.8,4.6,0.031,177565.3,177565.3,13865,0,0,0,L,1151911521,1,122.23,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404126029,8925.00
06/30/2014 07:00,2,0.146,ACTIVE,214.19,342.35,60.028,1404126004,"274151322000094","019011112586793",31.71,24.30,0,330.93,345.06,4.8,2.7,0.027,115566.0,115566.0,14200,0,0,0,L,1151911521,1,121.78,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404126030,8926.00
06/30/2014 07:00,2,0.258,ACTIVE,213.96,335.44,60.028,1404126004,"274151322000052","019011112586793",26.18,25.50,0,330.03,339.34,6.9,4.7,0.027,172844.9,172844.9,13830,0,0,0,L,1151911521,1,121.78,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404126032,8927.00
06/30/2014 07:00,2,0.244,ACTIVE,214.41,336.34,60.033,1404126004,"274151322000085","019011112586793",26.10,24.80,0,331.23,339.34,6.5,4.3,0.031,171792.2,171792.2,13795,0,0,0,L,1151911521,1,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404126033,8928.00
06/30/2014 07:00,2,0.254,ACTIVE,214.41,335.44,60.028,1404126004,"274151322000087","019011112586793",26.28,25.00,0,330.63,339.34,6.7,4.6,0.031,164661.9,164661.9,13838,0,0,0,L,1151911521,1,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404126033,8929.00
06/30/2014 07:00,2,0.223,ACTIVE,213.74,335.44,60.022,1404126004,"274151322000088","019011112586793",25.35,24.80,0,330.33,339.04,5.7,3.6,0.027,166623.5,166623.5,13812,0,0,0,L,1151911521,1,122.68,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404126034,8930.00
06/30/2014 07:00,2,0.238,ACTIVE,214.19,335.44,60.028,1404126004,"274151322000095","019011112586793",26.52,24.50,0,330.93,339.04,6.4,4.3,0.031,175809.8,175809.8,13858,0,0,0,L,1151911521,1,122.46,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404126035,8931.00
06/30/2014 07:00,2,0.164,ACTIVE,214.87,351.37,60.028,1404126004,"274151322000068","019011112586793",32.72,26.00,0,331.83,354.07,5.5,3.4,0.022,113595.6,113595.6,14244,0,0,0,L,1151911521,1,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404126036,8932.00
06/30/2014 07:00,2,0.238,ACTIVE,213.96,335.44,60.028,1404126004,"274151322000054","019011112586793",26.24,25.50,0,330.33,339.65,6.3,4.2,0.035,170217.1,170217.1,13941,0,0,0,L,1151911521,1,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404126038,8933.00
06/30/2014 07:00,1,0.029,ALERT,212.9,380.70,60.03,1404126004,"033051125000132","019011112586793",37.34,23,0.000,380.27,381.33,1.0,0.0,0.000,6076.1999999878,6076.4999999997,91,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404126048,8934.00
06/30/2014 07:00,1,0.044,ALERT,212.7,380.61,60.03,1404126004,"040051121000097","019011112586793",27.98,22,0.000,380.09,397.99,1.2,0.0,0.000,4880.4999999997,4880.4999999997,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404126054,8935.00
06/30/2014 07:00,1,0.019,ACTIVE_NO_POWER,212.6,360.73,60.03,1404126004,"033051125000135","019011112586793",37.27,23,0.000,360.44,362.31,0.7,0.0,0.000,4114.7999999642,4114.8999999642,97,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404126057,8936.00
06/30/2014 07:00,1,0.140,ALERT,212.5,298.37,60.03,1404126004,"040051121000095","019011112586793",24.85,22,0.000,297.78,303.60,3.4,0.0,0.000,4362.1999999999,4362.1999999999,4,0,0,0,L,2361,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404126143,8937.00
06/30/2014 07:00,1,0.088,ALERT,213.2,299.47,60.00,1404126004,"040051121000116","019011112586793",27.81,21,0.000,299.18,305.54,2.4,0.0,0.000,4810.6000000115,4810.6000000115,4,0,0,0,L,2361,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404126279,8938.00
06/30/2014 07:15,1,0.368,ACTIVE,213.4,331.54,60.03,1404126904,"040051121000095","019011112586793",21.83,23,0.140,297.12,437.89,7.9,13.8,0.038,4362.1999999999,4362.2999999999,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404126910,8939.00
06/30/2014 07:15,1,0.186,ACTIVE_NO_POWER,213.4,407.01,60.03,1404126904,"033051125000132","019011112586793",32.97,23,0.000,317.57,440.55,6.0,0.0,0.000,6076.4999999997,6076.9999999997,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404126911,8940.00
06/30/2014 07:15,1,0.149,ACTIVE_NO_POWER,213.9,420.24,60.07,1404126904,"033051125000135","019011112586793",32.96,24,0.000,317.77,440.12,4.8,0.0,0.000,4114.8999999642,4115.3999999642,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404126912,8941.00
06/30/2014 07:15,1,0.255,ACTIVE_NO_POWER,213.6,399.72,60.07,1404126904,"040051121000068","019011112586793",23.36,23,0.000,298.04,439.64,5.8,0.0,0.000,4417.9,4418,8,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404126918,8942.00
06/30/2014 07:15,1,0.207,ACTIVE_NO_POWER,213.1,432.27,60.07,1404126904,"033051125000118","019011112586793",37.42,24,0.000,317.05,444.55,7.7,0.0,0.017,6493.6999999882,6494.6999999882,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404126919,8943.00
06/30/2014 07:15,1,0.224,ACTIVE,212.8,360.37,60.07,1404126904,"033051125000150","019011112586793",36.35,24,0.138,315.77,444.38,8.1,14.0,0.003,5415.4000000003,5416.4000000003,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404126921,8944.00
06/30/2014 07:15,1,0.021,ACTIVE_NO_POWER,212.9,342.49,60.07,1404126904,"040051121000195","019011112586793",27.42,22,0.000,298.16,440.42,0.5,0.0,0.000,4839.4999999999,4839.4999999999,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404126925,8945.00
06/30/2014 07:15,2,0.291,ACTIVE,213.96,336.04,60.038,1404126904,"274151322000083","019011112586793",26.92,25.30,0,330.33,340.55,7.9,5.7,0.035,172377.7,172377.7,13901,0,0,0,L,1151911521,1,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404126926,8946.00
06/30/2014 07:15,2,0.338,ACTIVE,214.19,336.94,60.038,1404126904,"274151322000076","019011112586793",27.61,25.80,0,330.63,340.25,9.5,7.2,0.053,177566.7,177566.7,13866,0,0,0,L,1151911521,1,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404126927,8947.00
06/30/2014 07:15,2,0.188,ACTIVE,213.96,394.65,60.033,1404126904,"274151322000094","019011112586793",37.00,25.50,0,332.13,396.15,7.1,4.9,0.040,115566.9,115566.9,14201,0,0,0,L,1151911521,1,122.01,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404126928,8948.00
06/30/2014 07:15,2,0.342,ACTIVE,213.74,334.54,60.038,1404126904,"274151322000052","019011112586793",27.39,26.00,0,329.73,339.95,9.5,7.2,0.044,172846.3,172846.3,13831,0,0,0,L,1151911521,1,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404126929,8949.00
06/30/2014 07:15,2,0.314,ACTIVE,213.96,335.14,60.033,1404126904,"274151322000085","019011112586793",27.14,25.30,0,330.93,339.95,8.7,6.4,0.040,171793.5,171793.5,13796,0,0,0,L,1151911521,1,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404126930,8950.00
06/30/2014 07:15,2,0.328,ACTIVE,213.96,335.44,60.038,1404126904,"274151322000087","019011112586793",27.85,25.80,0,330.63,340.25,9.3,7.1,0.035,164663.3,164663.3,13839,0,0,0,L,1151911521,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404126931,8951.00
06/30/2014 07:15,2,0.295,ACTIVE,213.51,335.14,60.038,1404126904,"274151322000088","019011112586793",26.96,25.50,0,330.03,339.34,8.1,5.9,0.044,166624.6,166624.6,13813,0,0,0,L,1151911521,1,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404126932,8952.00
06/30/2014 07:15,2,0.305,ACTIVE,213.96,334.54,60.038,1404126904,"274151322000095","019011112586793",27.17,25.00,0,330.63,339.65,8.4,6.2,0.040,175811.0,175811.0,13859,0,0,0,L,1151911521,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404126933,8953.00
06/30/2014 07:15,2,0.199,ACTIVE,214.64,400.06,60.038,1404126904,"274151322000068","019011112586793",37.59,27.30,0,333.33,400.96,7.7,5.5,0.031,113596.6,113596.6,14245,0,0,0,L,1151911521,1,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404126934,8954.00
06/30/2014 07:15,2,0.311,ACTIVE,213.74,335.44,60.038,1404126904,"274151322000054","019011112586793",27.21,26.00,0,330.03,339.65,8.6,6.4,0.031,170218.4,170218.4,13942,0,0,0,L,1151911521,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404126935,8955.00
06/30/2014 07:15,1,0.043,ALERT,213.6,351.63,60.07,1404126904,"040051121000097","019011112586793",28.53,23,0.000,351.25,364.65,1.2,0.0,0.000,4880.4999999997,4880.4999999997,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404126938,8956.00
06/30/2014 07:15,1,0.088,ALERT,213.1,392.50,60.07,1404126904,"040051121000116","019011112586793",28.28,22,0.000,391.95,405.97,2.4,0.0,0.000,4810.6000000115,4810.6000000115,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404126941,8957.00
06/30/2014 07:15,1,0.052,ALERT,213.5,348.88,60.03,1404126904,"040051121000185","019011112586793",27.20,22,0.000,348.61,357.64,1.4,0.0,0.000,7778.0000000004,7778.0000000004,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404126944,8958.00
06/30/2014 07:30,1,0.454,ACTIVE,213.3,398.93,60.00,1404127805,"040051121000097","019011112586793",24.96,24,0.033,298.15,442.84,11.2,2.6,0.000,4880.4999999997,4881.3999999997,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404127807,8959.00
06/30/2014 07:30,1,0.576,ACTIVE_NO_POWER,212.8,424.48,60.00,1404127805,"040051121000095","019011112586793",22.33,24,0.000,309.79,437.65,12.8,0.0,0.000,4362.2999999999,4363.5999999999,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404127809,8960.00
06/30/2014 07:30,1,0.334,ACTIVE,213.5,377.23,60.03,1404127805,"033051125000132","019011112586793",33.40,24,0.133,316.71,440.40,11.1,13.0,0.003,6076.9999999997,6078.3000000116,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404127811,8961.00
06/30/2014 07:30,1,0.217,ACTIVE,213.2,344.40,60.03,1404127805,"033051125000135","019011112586793",35.21,24,0.145,316.80,442.13,7.6,11.8,0.015,4115.3999999642,4116.1999999642,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404127812,8962.00
06/30/2014 07:30,1,0.485,ACTIVE_NO_POWER,213.2,420.78,60.00,1404127805,"040051121000116","019011112586793",24.74,23,0.000,299.91,439.79,11.9,0.0,0.000,4810.6000000115,4811.4000000115,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404127813,8963.00
06/30/2014 07:30,1,0.535,ACTIVE_NO_POWER,213.3,416.82,60.00,1404127805,"040051121000068","019011112586793",22.24,23,0.000,315.93,440.39,11.8,0.0,0.000,4418,4419.3,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404127815,8964.00
06/30/2014 07:30,1,0.358,ACTIVE,213.3,358.85,60.03,1404127805,"033051125000118","019011112586793",38.59,24,0.155,318.19,444.66,13.7,15.7,0.047,6494.6999999882,6496.5000000001,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404127816,8965.00
06/30/2014 07:30,1,0.366,ACTIVE,213.2,397.29,60.03,1404127805,"033051125000150","019011112586793",38.24,24,0.163,312.39,444.83,13.9,12.7,0.003,5416.4000000003,5418.2000000003,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404127817,8966.00
06/30/2014 07:30,1,0.260,ACTIVE_NO_POWER,213.4,426.08,60.00,1404127805,"040051121000185","019011112586793",24.89,24,0.000,299.02,440.56,6.3,0.0,0.000,7778.0000000004,7778.3000000004,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404127819,8967.00
06/30/2014 07:30,1,0.304,ACTIVE,213.5,366.16,60.00,1404127805,"040051121000195","019011112586793",24.59,24,0.144,317.72,442.36,7.3,11.9,0.000,4839.4999999999,4839.9999999999,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404127820,8968.00
06/30/2014 07:30,2,0.457,ACTIVE,214.41,337.24,60.028,1404127805,"274151322000083","019011112586793",27.81,25.80,0,330.63,342.95,12.9,10.5,0.066,172379.7,172379.7,13902,0,0,0,L,1151911521,1,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404127821,8969.00
06/30/2014 07:30,2,0.549,ACTIVE,215.09,338.14,60.012,1404127805,"274151322000076","019011112586793",28.98,26.50,0,331.23,344.45,16.1,13.7,0.102,177569.2,177569.2,13867,0,0,0,L,1151911521,1,122.46,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404127822,8970.00
06/30/2014 07:30,2,0.330,ACTIVE,214.19,399.16,59.990,1404127805,"274151322000094","019011112586793",37.45,26.50,0,331.83,424.41,12.4,10.1,0.071,115568.6,115568.6,14202,0,0,0,L,1151911521,1,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404127823,8971.00
06/30/2014 07:30,2,0.549,ACTIVE,214.41,336.34,60.006,1404127805,"274151322000052","019011112586793",28.01,26.50,0,330.03,343.85,15.5,13.1,0.088,172848.8,172848.8,13832,0,0,0,L,1151911521,1,122.01,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404127824,8972.00
06/30/2014 07:30,2,0.504,ACTIVE,214.41,338.44,60.006,1404127805,"274151322000085","019011112586793",28.07,25.50,0,331.53,343.55,14.4,12.0,0.088,171795.7,171795.7,13797,0,0,0,L,1151911521,1,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404127825,8973.00
06/30/2014 07:30,2,0.514,ACTIVE,214.41,337.84,60.006,1404127805,"274151322000087","019011112586793",28.94,26.30,0,330.63,343.85,15.1,12.6,0.088,164665.7,164665.7,13840,0,0,0,L,1151911521,1,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404127826,8974.00
06/30/2014 07:30,2,0.494,ACTIVE,213.96,337.24,60.012,1404127805,"274151322000088","019011112586793",27.87,26.00,0,330.63,343.55,13.9,11.5,0.084,166626.7,166626.7,13814,0,0,0,L,1151911521,1,122.91,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404127827,8975.00
06/30/2014 07:30,2,0.486,ACTIVE,214.19,336.04,60.001,1404127805,"274151322000095","019011112586793",28.45,25.50,0,330.93,342.95,14.0,11.6,0.071,175813.2,175813.2,13860,0,0,0,L,1151911521,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404127828,8976.00
06/30/2014 07:30,2,0.342,ACTIVE,215.09,401.56,60.001,1404127805,"274151322000068","019011112586793",37.77,28.30,0,333.33,411.18,13.1,10.7,0.066,113598.6,113598.6,14246,0,0,0,L,1151911521,1,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404127829,8977.00
06/30/2014 07:30,2,0.502,ACTIVE,214.41,338.14,60.006,1404127805,"274151322000054","019011112586793",28.03,26.80,0,330.33,343.25,14.2,11.8,0.075,170220.6,170220.6,13943,0,0,0,L,1151911521,1,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404127830,8978.00
