ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2014 07:45,1,0.739,ACTIVE,213.6,411.47,60.00,1404128704,"040051121000097","019011112586793",25.70,25,0.146,313.09,440.95,18.9,11.6,0.004,4881.3999999997,4884.1999999997,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404128707,8979.00
06/30/2014 07:45,1,0.891,ACTIVE,213.1,370.88,60.00,1404128704,"040051121000095","019011112586793",22.41,24,0.138,309.77,437.68,19.8,14.7,0.140,4363.5999999999,4366.0999999999,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404128708,8980.00
06/30/2014 07:45,1,0.535,ACTIVE,213.6,408.93,60.00,1404128704,"033051125000132","019011112586793",34.01,24,0.146,315.44,440.81,18.1,13.1,0.004,6078.3000000116,6080.9999999997,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404128710,8981.00
06/30/2014 07:45,1,0.406,ACTIVE,213.4,323.61,60.00,1404128704,"033051125000135","019011112586793",35.82,25,0.082,315.60,441.65,14.5,6.1,0.249,4116.1999999642,4118.1999999642,103,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404128711,8982.00
06/30/2014 07:45,1,0.768,ACTIVE,212.9,408.36,60.00,1404128704,"040051121000116","019011112586793",25.24,24,0.142,309.97,439.15,19.3,11.6,0.003,4811.4000000115,4814.1000000115,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404128712,8983.00
06/30/2014 07:45,1,0.841,ACTIVE,212.9,374.46,60.00,1404128704,"040051121000068","019011112586793",22.93,24,0.150,314.68,440.14,19.2,14.9,0.028,4419.3,4422.2,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404128714,8984.00
06/30/2014 07:45,1,0.593,ACTIVE,212.7,334.66,60.00,1404128704,"033051125000118","019011112586793",38.65,25,0.178,317.28,445.58,22.8,19.3,0.204,6496.5000000001,6500.1000000239,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404128715,8985.00
06/30/2014 07:45,1,0.597,ACTIVE,212.8,342.31,60.00,1404128704,"033051125000150","019011112586793",38.51,25,0.198,315.55,442.04,22.8,19.0,0.159,5418.2000000003,5421.9000000003,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404128716,8986.00
06/30/2014 07:45,1,0.355,ACTIVE,213.1,377.70,60.00,1404128704,"040051121000185","019011112586793",25.72,25,0.121,317.24,441.94,9.0,14.2,0.000,7778.3000000004,7779.3000000004,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404128717,8987.00
06/30/2014 07:45,1,0.575,ACTIVE,213.2,405.08,60.00,1404128704,"040051121000195","019011112586793",25.71,24,0.142,315.74,443.50,14.7,12.1,0.001,4839.9999999999,4841.8999999999,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404128719,8988.00
06/30/2014 07:45,2,0.738,ACTIVE,214.19,342.35,59.985,1404128704,"274151322000083","019011112586793",28.47,26.50,0,331.23,347.46,21.2,18.6,0.150,172383.2,172383.2,13903,0,0,0,L,1151911521,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404128720,8989.00
06/30/2014 07:45,2,0.900,ACTIVE,214.87,339.95,59.985,1404128704,"274151322000076","019011112586793",29.14,27.00,0,331.23,350.17,26.6,23.8,0.177,177573.8,177573.8,13868,0,0,0,L,1151911521,1,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404128721,8990.00
06/30/2014 07:45,2,0.547,ACTIVE,214.41,401.86,59.985,1404128704,"274151322000094","019011112586793",37.65,27.30,0,334.54,419.90,20.8,18.2,0.137,115572.1,115572.1,14203,0,0,0,L,1151911521,1,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404128722,8991.00
06/30/2014 07:45,2,0.871,ACTIVE,214.19,339.34,59.985,1404128704,"274151322000052","019011112586793",28.33,27.30,0,329.73,349.56,25.0,22.2,0.164,172853.1,172853.1,13833,0,0,0,L,1151911521,1,122.01,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404128722,8992.00
06/30/2014 07:45,2,0.820,ACTIVE,214.64,341.15,59.985,1404128704,"274151322000085","019011112586793",28.37,26.00,0,330.03,348.96,23.7,20.9,0.141,171799.8,171799.8,13798,0,0,0,L,1151911521,1,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404128723,8993.00
06/30/2014 07:45,2,0.814,ACTIVE,214.64,339.04,59.985,1404128704,"274151322000087","019011112586793",28.77,27.30,0,330.63,349.26,23.8,21.0,0.155,164669.8,164669.8,13841,0,0,0,L,1151911521,1,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404128724,8994.00
06/30/2014 07:45,2,0.826,ACTIVE,214.19,342.35,59.985,1404128704,"274151322000088","019011112586793",27.81,26.50,0,330.03,348.66,23.3,20.5,0.150,166630.6,166630.6,13815,0,0,0,L,1151911521,1,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404128725,8995.00
06/30/2014 07:45,2,0.809,ACTIVE,214.19,340.55,59.985,1404128704,"274151322000095","019011112586793",29.04,26.00,0,330.63,348.66,23.8,21.1,0.155,175817.1,175817.1,13861,0,0,0,L,1151911521,1,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404128726,8996.00
06/30/2014 07:45,2,0.561,ACTIVE,215.09,395.85,59.985,1404128704,"274151322000068","019011112586793",37.15,29.00,0,334.84,419.90,21.2,18.6,0.128,113602.2,113602.2,14247,0,0,0,L,1151911521,1,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404128727,8997.00
06/30/2014 07:45,2,0.816,ACTIVE,214.19,342.05,59.990,1404128704,"274151322000054","019011112586793",28.49,27.30,0,329.13,348.96,23.5,20.8,0.159,170224.6,170224.6,13944,0,0,0,L,1151911521,1,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404128728,8998.00
06/30/2014 08:00,1,1.117,ACTIVE,214.3,407.54,60.07,1404129605,"040051121000097","019011112586793",25.85,26,0.238,314.48,441.73,28.7,19.1,0.038,4884.1999999997,4888.9999999997,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404129609,8999.00
06/30/2014 08:00,1,1.254,ACTIVE,214.1,386.28,60.07,1404129605,"040051121000095","019011112586793",23.06,25,0.159,310.14,438.32,28.7,13.3,0.136,4366.0999999999,4370.7999999999,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404129610,9000.00
06/30/2014 08:00,1,0.787,ACTIVE,214.3,362.51,60.03,1404129605,"033051125000132","019011112586793",33.97,25,0.214,316.70,441.17,26.6,30.1,0.130,6080.9999999997,6085.6000000235,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404129611,9001.00
06/30/2014 08:00,1,0.667,ACTIVE,214.8,373.39,60.03,1404129605,"033051125000135","019011112586793",35.76,26,0.195,315.16,442.35,23.7,27.7,0.061,4118.1999999642,4122.0999999642,105,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404129612,9002.00
06/30/2014 08:00,1,1.122,ACTIVE,214.2,418.66,60.07,1404129605,"040051121000116","019011112586793",25.93,25,0.169,310.05,439.90,28.9,13.9,0.020,4814.1000000115,4818.9000000115,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404129614,9003.00
06/30/2014 08:00,1,1.225,ACTIVE,214.1,369.37,60.07,1404129605,"040051121000068","019011112586793",23.34,25,0.217,314.53,440.71,28.4,34.4,0.116,4422.2,4426.9,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404129615,9004.00
06/30/2014 08:00,1,0.878,ACTIVE,214.1,365.09,60.07,1404129605,"033051125000118","019011112586793",38.73,26,0.210,316.87,443.85,33.8,34.5,0.130,6500.1000000239,6506.1999999881,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404129616,9005.00
06/30/2014 08:00,1,0.870,ACTIVE,214.5,326.54,60.03,1404129605,"033051125000150","019011112586793",39.13,25,0.199,316.31,444.00,33.8,26.5,0.256,5421.9000000003,5428.1000000003,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404129618,9006.00
06/30/2014 08:00,1,0.657,ACTIVE,214.6,433.59,60.03,1404129605,"040051121000185","019011112586793",26.86,25,0.136,315.12,442.34,17.5,7.0,0.000,7779.3000000004,7781.5000000004,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404129619,9007.00
06/30/2014 08:00,1,0.936,ACTIVE,214.1,336.92,60.03,1404129605,"040051121000195","019011112586793",25.98,25,0.203,318.05,441.73,24.2,28.0,0.231,4841.8999999999,4845.6999999999,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404129620,9008.00
06/30/2014 08:00,2,1.117,ACTIVE,214.87,347.46,60.043,1404129605,"274151322000083","019011112586793",28.75,27.30,0,329.73,353.77,32.5,29.4,0.225,172389.2,172389.2,13904,0,0,0,L,1151911521,1,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404129621,9009.00
06/30/2014 08:00,2,1.330,ACTIVE,215.32,346.56,60.049,1404129605,"274151322000076","019011112586793",29.32,28.00,0,333.03,357.38,39.5,36.2,0.270,177581.3,177581.3,13869,0,0,0,L,1151911521,1,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404129622,9010.00
06/30/2014 08:00,2,0.824,ACTIVE,214.87,401.26,60.043,1404129605,"274151322000094","019011112586793",37.63,28.30,0,331.83,430.12,31.1,28.1,0.203,115577.9,115577.9,14204,0,0,0,L,1151911521,1,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404129623,9011.00
06/30/2014 08:00,2,1.264,ACTIVE,215.09,348.06,60.038,1404129605,"274151322000052","019011112586793",28.61,28.30,0,329.43,355.88,36.6,33.4,0.239,172860.0,172860.0,13834,0,0,0,L,1151911521,1,122.23,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404129624,9012.00
06/30/2014 08:00,2,1.221,ACTIVE,215.09,341.75,60.043,1404129605,"274151322000085","019011112586793",28.47,27.00,0,330.33,354.97,35.2,32.0,0.234,171806.3,171806.3,13799,0,0,0,L,1151911521,1,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404129625,9013.00
06/30/2014 08:00,2,1.184,ACTIVE,215.09,346.26,60.043,1404129605,"274151322000087","019011112586793",28.61,28.30,0,329.13,354.67,34.3,31.2,0.230,164676.3,164676.3,13842,0,0,0,L,1151911521,1,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404129626,9014.00
06/30/2014 08:00,2,1.225,ACTIVE,214.41,345.66,60.043,1404129605,"274151322000088","019011112586793",28.13,27.50,0,329.13,354.97,34.9,31.7,0.234,166637.1,166637.1,13816,0,0,0,L,1151911521,1,123.36,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404129627,9015.00
06/30/2014 08:00,2,1.234,ACTIVE,215.32,345.36,60.043,1404129605,"274151322000095","019011112586793",29.06,27.00,0,329.73,355.28,36.4,33.2,0.243,175823.9,175823.9,13862,0,0,0,L,1151911521,1,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404129628,9016.00
06/30/2014 08:00,2,0.824,ACTIVE,215.54,407.27,60.049,1404129605,"274151322000068","019011112586793",38.09,30.00,0,331.83,428.31,31.6,28.6,0.203,113608.0,113608.0,14248,0,0,0,L,1151911521,1,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404129629,9017.00
06/30/2014 08:00,2,1.215,ACTIVE,215.09,346.86,60.049,1404129605,"274151322000054","019011112586793",28.59,28.30,0,329.43,355.58,35.1,32.0,0.239,170231.1,170231.1,13945,0,0,0,L,1151911521,1,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404129630,9018.00
06/30/2014 08:15,1,1.548,ACTIVE,213.3,325.19,60.00,1404130504,"040051121000097","019011112586793",25.88,27,0.256,313.79,443.68,39.8,30.9,0.298,4888.9999999997,4896.4999999997,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404130507,9019.00
06/30/2014 08:15,1,1.665,ACTIVE,213.0,343.07,60.00,1404130504,"040051121000095","019011112586793",23.35,26,0.233,308.36,440.54,38.6,36.9,0.228,4370.7999999999,4377.7999999999,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404130508,9020.00
06/30/2014 08:15,1,1.045,ACTIVE,213.2,363.79,60.00,1404130504,"033051125000132","019011112586793",34.70,26,0.208,312.21,443.00,36.1,29.8,0.191,6085.6000000235,6092.3000000116,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404130509,9021.00
06/30/2014 08:15,1,0.974,ACTIVE,212.7,344.47,60.00,1404130504,"033051125000135","019011112586793",35.13,27,0.202,312.93,444.78,34.0,34.2,0.238,4122.0999999642,4128.4999999642,107,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404130510,9022.00
06/30/2014 08:15,1,1.544,ACTIVE,212.5,367.78,60.00,1404130504,"040051121000116","019011112586793",25.96,26,0.225,309.47,442.06,39.9,31.4,0.152,4818.9000000115,4826.2000000115,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404130512,9023.00
06/30/2014 08:15,1,1.654,ACTIVE,213.3,340.96,60.00,1404130504,"040051121000068","019011112586793",23.60,26,0.241,313.10,442.88,38.8,38.2,0.277,4426.9,4434.1,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404130513,9024.00
06/30/2014 08:15,1,1.189,ACTIVE,213.2,393.97,60.00,1404130504,"033051125000118","019011112586793",39.02,26,0.278,304.65,442.62,46.1,36.5,0.195,6506.1999999881,6515.1999999881,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404130515,9025.00
06/30/2014 08:15,1,1.186,ACTIVE,213.1,383.87,60.00,1404130504,"033051125000150","019011112586793",39.11,26,0.306,316.72,442.36,46.1,46.7,0.201,5428.1000000003,5437.2000000003,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404130516,9026.00
06/30/2014 08:15,1,1.026,ACTIVE,213.2,394.81,60.00,1404130504,"040051121000185","019011112586793",26.99,26,0.205,314.47,440.76,27.5,25.5,0.039,7781.5000000004,7785.9000000004,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404130517,9027.00
06/30/2014 08:15,1,1.369,ACTIVE,212.4,364.82,60.00,1404130504,"040051121000195","019011112586793",26.06,26,0.222,313.44,443.60,35.5,36.2,0.133,4845.6999999999,4852.0999999999,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404130518,9028.00
06/30/2014 08:15,2,1.551,ACTIVE,214.41,347.16,60.017,1404130504,"274151322000083","019011112586793",28.73,28.50,0,330.33,359.18,45.1,41.6,0.318,172398.0,172398.0,13905,0,0,0,L,1151911521,1,121.78,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404130519,9029.00
06/30/2014 08:15,2,1.811,ACTIVE,215.09,347.46,59.980,1404130504,"274151322000076","019011112586793",29.26,29.30,0,332.73,363.69,53.8,50.0,0.371,177592.0,177592.0,13870,0,0,0,L,1151911521,1,122.23,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404130520,9030.00
06/30/2014 08:15,2,1.070,ACTIVE,214.64,424.71,59.996,1404130504,"274151322000094","019011112586793",39.50,29.80,0,331.23,440.04,42.8,39.4,0.296,115586.3,115586.3,14205,0,0,0,L,1151911521,1,122.01,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404130521,9031.00
06/30/2014 08:15,2,1.711,ACTIVE,214.41,351.67,59.996,1404130504,"274151322000052","019011112586793",28.57,29.50,0,329.43,361.89,49.5,45.8,0.340,172869.8,172869.8,13835,0,0,0,L,1151911521,1,121.55,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404130522,9032.00
06/30/2014 08:15,2,1.662,ACTIVE,214.64,346.26,60.012,1404130504,"274151322000085","019011112586793",28.67,28.00,0,332.73,360.99,48.1,44.5,0.327,171815.8,171815.8,13800,0,0,0,L,1151911521,1,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404130523,9033.00
06/30/2014 08:15,2,1.619,ACTIVE,214.41,345.36,59.985,1404130504,"274151322000087","019011112586793",28.29,29.80,0,331.23,360.08,46.4,42.9,0.309,164685.5,164685.5,13843,0,0,0,L,1151911521,1,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404130524,9034.00
06/30/2014 08:15,2,1.656,ACTIVE,214.19,342.95,59.980,1404130504,"274151322000088","019011112586793",28.51,28.50,0,331.83,360.69,47.9,44.3,0.327,166646.5,166646.5,13817,0,0,0,L,1151911521,1,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404130525,9035.00
06/30/2014 08:15,2,1.705,ACTIVE,214.41,352.27,59.985,1404130504,"274151322000095","019011112586793",29.18,28.50,0,330.33,361.59,50.4,46.7,0.340,175833.8,175833.8,13863,0,0,0,L,1151911521,1,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404130526,9036.00
06/30/2014 08:15,2,1.074,ACTIVE,214.87,425.91,59.980,1404130504,"274151322000068","019011112586793",39.34,31.50,0,330.93,442.44,43.0,39.5,0.278,113616.4,113616.4,14249,0,0,0,L,1151911521,1,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404130527,9037.00
06/30/2014 08:15,2,1.645,ACTIVE,214.41,351.07,59.980,1404130504,"274151322000054","019011112586793",28.86,29.80,0,329.43,361.29,48.1,44.5,0.327,170240.6,170240.6,13946,0,0,0,L,1151911521,1,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404130528,9038.00
06/30/2014 08:30,1,1.980,ACTIVE,214.9,368.92,60.03,1404131405,"040051121000097","019011112586793",26.21,27,0.337,304.37,447.90,51.6,49.4,0.169,4896.4999999997,4906.8999999997,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404131408,9039.00
06/30/2014 08:30,1,2.098,ACTIVE,214.7,425.55,60.07,1404131405,"040051121000095","019011112586793",23.55,27,0.298,308.24,440.12,49.1,50.2,0.099,4377.7999999999,4387.3999999999,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404131409,9040.00
06/30/2014 08:30,1,1.357,ACTIVE,215.2,389.05,60.03,1404131405,"033051125000132","019011112586793",33.97,27,0.271,312.52,440.63,45.9,36.6,0.202,6092.3000000116,6101.4999999997,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404131411,9041.00
06/30/2014 08:30,1,1.297,ACTIVE,215.1,398.00,60.03,1404131405,"033051125000135","019011112586793",34.50,27,0.272,311.90,443.95,44.5,46.7,0.137,4128.4999999642,4137.3999999642,109,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404131412,9042.00
06/30/2014 08:30,1,1.991,ACTIVE,214.3,405.77,60.03,1404131405,"040051121000116","019011112586793",26.02,26,0.330,309.01,444.20,51.5,50.4,0.282,4826.2000000115,4836.3000000115,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404131413,9043.00
06/30/2014 08:30,1,2.103,ACTIVE,214.8,404.28,60.03,1404131405,"040051121000068","019011112586793",23.73,27,0.301,306.45,442.80,49.6,40.5,0.206,4434.1,4444,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404131415,9044.00
06/30/2014 08:30,1,1.583,ACTIVE,214.2,336.36,60.03,1404131405,"033051125000118","019011112586793",34.30,27,0.304,303.14,465.44,54.0,63.0,0.277,6515.1999999881,6526.9000000358,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404131416,9045.00
06/30/2014 08:30,1,1.583,ACTIVE,215.2,396.93,60.03,1404131405,"033051125000150","019011112586793",34.28,27,0.259,303.96,449.15,54.0,47.9,0.305,5437.2000000003,5448.9000000003,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404131417,9046.00
06/30/2014 08:30,1,1.472,ACTIVE,214.9,377.86,60.03,1404131405,"040051121000185","019011112586793",26.96,27,0.244,308.60,442.88,39.5,40.3,0.133,7785.9000000004,7793.1000000004,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404131419,9047.00
06/30/2014 08:30,1,1.846,ACTIVE,214.7,337.91,60.03,1404131405,"040051121000195","019011112586793",25.97,27,0.289,312.82,443.73,47.7,42.4,0.359,4852.0999999999,4861.4999999999,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404131420,9048.00
06/30/2014 08:30,2,2.012,ACTIVE,214.64,346.26,59.996,1404131405,"274151322000083","019011112586793",28.75,30.00,0,316.20,383.53,58.5,54.6,0.415,172410.0,172410.0,13906,0,0,0,L,1151911521,1,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404131421,9049.00
06/30/2014 08:30,2,2.312,ACTIVE,215.77,358.58,60.028,1404131405,"274151322000076","019011112586793",29.26,30.80,0,332.43,372.41,68.5,64.2,0.473,177606.3,177606.3,13871,0,0,0,L,1151911521,1,122.91,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404131422,9050.00
06/30/2014 08:30,2,1.379,ACTIVE,214.87,421.70,60.017,1404131405,"274151322000094","019011112586793",39.34,30.80,0,387.44,445.15,55.3,51.4,0.389,115597.6,115597.6,14206,0,0,0,L,1151911521,1,122.68,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404131423,9051.00
06/30/2014 08:30,2,2.178,ACTIVE,214.87,345.66,60.022,1404131405,"274151322000052","019011112586793",28.63,30.80,0,329.73,369.40,63.1,59.0,0.424,172883.0,172883.0,13836,0,0,0,L,1151911521,1,122.23,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404131424,9052.00
06/30/2014 08:30,2,2.146,ACTIVE,215.09,347.16,60.017,1404131405,"274151322000085","019011112586793",28.47,29.00,0,331.53,369.40,61.9,57.8,0.433,171828.7,171828.7,13801,0,0,0,L,1151911521,1,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404131425,9053.00
06/30/2014 08:30,2,2.068,ACTIVE,214.64,356.48,60.022,1404131405,"274151322000087","019011112586793",28.29,31.50,0,330.33,367.90,59.2,55.2,0.393,164697.8,164697.8,13844,0,0,0,L,1151911521,1,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404131426,9054.00
06/30/2014 08:30,2,2.123,ACTIVE,214.64,345.36,60.022,1404131405,"274151322000088","019011112586793",28.53,29.80,0,329.43,369.10,61.3,57.3,0.402,166659.2,166659.2,13818,0,0,0,L,1151911521,1,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404131427,9055.00
06/30/2014 08:30,2,2.211,ACTIVE,214.41,358.88,60.028,1404131405,"274151322000095","019011112586793",28.92,29.80,0,328.52,377.82,64.7,60.5,0.438,175847.2,175847.2,13864,0,0,0,L,1151911521,1,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404131428,9056.00
06/30/2014 08:30,2,1.398,ACTIVE,215.77,426.51,60.017,1404131405,"274151322000068","019011112586793",39.10,32.40,0,387.74,446.95,56.2,52.3,0.384,113627.8,113627.8,14250,0,0,0,L,1151911521,1,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404131429,9057.00
06/30/2014 08:30,2,2.127,ACTIVE,214.64,347.46,60.017,1404131405,"274151322000054","019011112586793",28.69,31.00,0,328.82,369.70,61.8,57.7,0.420,170253.4,170253.4,13947,0,0,0,L,1151911521,1,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404131430,9058.00
06/30/2014 08:45,1,2.592,ACTIVE,214.8,356.55,60.00,1404132304,"040051121000097","019011112586793",22.96,29,0.280,300.34,449.44,59.2,44.4,0.376,4906.8999999997,4920.0999999997,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404132307,9059.00
06/30/2014 08:45,1,2.582,ACTIVE,214.4,320.23,60.00,1404132304,"040051121000095","019011112586793",23.24,29,0.300,285.29,446.13,59.7,56.0,0.388,4387.3999999999,4399.4999999999,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404132308,9060.00
06/30/2014 08:45,1,1.641,ACTIVE,214.8,377.79,60.00,1404132304,"033051125000132","019011112586793",34.42,28,0.341,302.83,448.53,56.2,62.5,0.162,6101.4999999997,6112.9999999997,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404132310,9061.00
06/30/2014 08:45,1,1.640,ACTIVE,214.8,387.32,60.00,1404132304,"033051125000135","019011112586793",33.35,29,0.303,303.70,450.88,54.4,55.5,0.246,4137.3999999642,4148.7999999642,111,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404132311,9062.00
06/30/2014 08:45,1,2.586,ACTIVE,214.4,343.11,60.00,1404132304,"040051121000116","019011112586793",23.37,28,0.370,299.11,448.29,60.1,67.7,0.291,4836.3000000115,4849.0000000115,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404132312,9063.00
06/30/2014 08:45,1,2.693,ACTIVE,214.3,422.85,60.00,1404132304,"040051121000068","019011112586793",21.94,28,0.323,301.85,448.53,58.8,55.7,0.088,4444,4456.5,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404132314,9064.00
06/30/2014 08:45,1,1.951,ACTIVE,215.0,360.71,60.00,1404132304,"033051125000118","019011112586793",27.99,28,0.282,298.85,448.04,54.3,53.0,0.341,6526.9000000358,6539.300000012,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404132315,9065.00
06/30/2014 08:45,1,1.953,ACTIVE,214.6,336.99,60.00,1404132304,"033051125000150","019011112586793",28.02,28,0.315,301.56,448.72,54.4,43.7,0.377,5448.9000000003,5461.4000000003,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404132316,9066.00
06/30/2014 08:45,1,1.951,ACTIVE,214.9,411.83,60.00,1404132304,"040051121000185","019011112586793",26.74,29,0.323,306.14,447.57,51.9,52.6,0.319,7793.1000000004,7803.4000000004,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404132317,9067.00
06/30/2014 08:45,1,2.417,ACTIVE,214.4,344.64,60.00,1404132304,"040051121000195","019011112586793",22.71,29,0.320,301.83,448.64,54.6,41.0,0.356,4861.4999999999,4873.5999999999,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404132319,9068.00
06/30/2014 08:45,2,2.498,ACTIVE,216.90,350.17,59.980,1404132304,"274151322000083","019011112586793",28.61,31.80,0,313.80,377.82,72.3,67.9,0.526,172425.3,172425.3,13907,0,0,0,L,1151911521,1,123.36,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404132320,9069.00
06/30/2014 08:45,2,2.822,ACTIVE,217.13,346.26,59.985,1404132304,"274151322000076","019011112586793",29.08,34.30,0,333.93,379.02,83.2,78.3,0.318,177624.0,177624.0,13872,0,0,0,L,1151911521,1,123.59,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404132321,9070.00
06/30/2014 08:45,2,1.770,ACTIVE,216.67,408.18,59.990,1404132304,"274151322000094","019011112586793",37.87,32.20,0,388.94,452.66,68.0,63.7,0.460,115611.9,115611.9,14207,0,0,0,L,1151911521,1,123.36,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404132322,9071.00
06/30/2014 08:45,2,2.668,ACTIVE,216.67,352.27,59.980,1404132304,"274151322000052","019011112586793",28.41,32.80,0,317.40,387.44,76.8,72.2,0.526,172899.3,172899.3,13837,0,0,0,L,1151911521,1,123.14,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404132322,9072.00
06/30/2014 08:45,2,2.629,ACTIVE,216.90,358.28,59.985,1404132304,"274151322000085","019011112586793",28.49,30.80,0,333.63,379.62,75.9,71.3,0.508,171844.7,171844.7,13802,0,0,0,L,1151911521,1,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404132323,9073.00
06/30/2014 08:45,2,2.578,ACTIVE,216.90,350.17,59.990,1404132304,"274151322000087","019011112586793",27.75,33.50,0,321.01,394.35,72.4,68.0,0.482,164713.1,164713.1,13845,0,0,0,L,1151911521,1,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404132324,9074.00
06/30/2014 08:45,2,2.617,ACTIVE,216.45,353.47,59.985,1404132304,"274151322000088","019011112586793",28.31,31.80,0,332.73,379.62,75.0,70.4,0.508,166675.1,166675.1,13819,0,0,0,L,1151911521,1,123.81,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404132325,9075.00
06/30/2014 08:45,2,2.732,ACTIVE,216.90,360.99,59.985,1404132304,"274151322000095","019011112586793",28.77,31.80,0,311.09,380.82,79.7,75.0,0.544,175864.1,175864.1,13865,0,0,0,L,1151911521,1,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404132326,9076.00
06/30/2014 08:45,2,1.754,ACTIVE,217.58,412.98,59.985,1404132304,"274151322000068","019011112586793",38.21,33.80,0,388.04,452.96,68.1,63.8,0.455,113642.1,113642.1,14251,0,0,0,L,1151911521,1,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404132327,9077.00
06/30/2014 08:45,2,2.627,ACTIVE,216.90,356.18,59.985,1404132304,"274151322000054","019011112586793",28.45,32.80,0,332.43,380.22,75.7,71.1,0.517,170269.4,170269.4,13948,0,0,0,L,1151911521,1,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404132328,9078.00
06/30/2014 09:00,1,2.950,ACTIVE,214.8,324.32,60.03,1404133205,"040051121000097","019011112586793",25.70,30,0.335,299.09,452.03,75.4,71.6,0.358,4920.0999999997,4935.1999999997,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404133208,9079.00
06/30/2014 09:00,1,3.016,ACTIVE,214.6,323.86,60.03,1404133205,"040051121000095","019011112586793",23.48,30,0.307,296.46,447.77,70.4,65.7,0.329,4399.4999999999,4413.1999999999,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404133209,9080.00
06/30/2014 09:00,1,1.947,ACTIVE,214.9,329.50,60.03,1404133205,"033051125000132","019011112586793",34.29,30,0.290,297.64,450.45,66.4,62.3,0.321,6112.9999999997,6127.1999999878,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404133210,9081.00
06/30/2014 09:00,1,2.017,ACTIVE,214.8,307.53,60.03,1404133205,"033051125000135","019011112586793",27.27,30,0.331,300.09,450.90,54.7,62.1,0.337,4148.7999999642,4161.2999999642,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404133212,9082.00
06/30/2014 09:00,1,2.946,ACTIVE,213.8,338.18,60.03,1404133205,"040051121000116","019011112586793",25.67,29,0.331,295.90,448.67,75.2,70.4,0.354,4849.0000000115,4862.5000000115,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404133213,9083.00
06/30/2014 09:00,1,3.058,ACTIVE,214.1,345.89,60.03,1404133205,"040051121000068","019011112586793",23.54,29,0.315,299.71,451.39,71.6,67.3,0.341,4456.5,4471,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404133214,9084.00
06/30/2014 09:00,1,2.322,ACTIVE,214.6,385.61,60.03,1404133205,"033051125000118","019011112586793",27.02,30,0.376,298.86,447.98,62.4,63.4,0.180,6539.300000012,6552.6000000239,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404133215,9085.00
06/30/2014 09:00,1,2.320,ACTIVE,214.3,346.39,60.03,1404133205,"033051125000150","019011112586793",26.85,30,0.339,298.87,448.69,62.0,55.2,0.413,5461.4000000003,5474.7000000003,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404133217,9086.00
06/30/2014 09:00,1,2.546,ACTIVE,214.5,333.92,60.03,1404133205,"040051121000185","019011112586793",21.52,30,0.313,302.58,449.02,54.5,42.4,0.371,7803.4000000004,7815.8000000004,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404133218,9087.00
06/30/2014 09:00,1,2.862,ACTIVE,213.9,336.69,60.03,1404133205,"040051121000195","019011112586793",25.70,30,0.323,301.23,450.23,73.2,68.9,0.347,4873.5999999999,4887.8999999999,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404133219,9088.00
06/30/2014 09:00,2,3.018,ACTIVE,216.45,344.45,60.012,1404133205,"274151322000083","019011112586793",28.19,36.00,0,334.54,379.32,86.1,81.2,0.340,172443.8,172443.8,13908,0,0,0,L,1151911521,1,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404133220,9089.00
06/30/2014 09:00,2,3.318,ACTIVE,217.35,346.26,60.017,1404133205,"274151322000076","019011112586793",29.06,37.00,0,334.84,366.10,97.7,92.4,0.384,177645.3,177645.3,13873,0,0,0,L,1151911521,1,123.36,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404133221,9090.00
06/30/2014 09:00,2,2.055,ACTIVE,216.45,419.00,60.022,1404133205,"274151322000094","019011112586793",39.10,35.00,0,390.44,453.26,80.0,75.3,0.301,115629.3,115629.3,14208,0,0,0,L,1151911521,1,123.14,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404133222,9091.00
06/30/2014 09:00,2,3.156,ACTIVE,216.45,343.25,59.985,1404133205,"274151322000052","019011112586793",28.31,37.30,0,333.93,381.42,90.6,85.5,0.345,172919.0,172919.0,13838,0,0,0,L,1151911521,1,123.14,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404133223,9092.00
06/30/2014 09:00,2,3.104,ACTIVE,216.67,343.85,60.043,1404133205,"274151322000085","019011112586793",28.65,34.50,0,334.54,381.42,90.1,85.0,0.336,171864.3,171864.3,13803,0,0,0,L,1151911521,1,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404133225,9093.00
06/30/2014 09:00,2,3.045,ACTIVE,216.45,346.86,60.017,1404133205,"274151322000087","019011112586793",27.77,38.40,0,334.54,379.92,85.6,80.7,0.323,164731.7,164731.7,13846,0,0,0,L,1151911521,1,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404133225,9094.00
06/30/2014 09:00,2,3.127,ACTIVE,216.45,352.27,60.017,1404133205,"274151322000088","019011112586793",27.97,35.20,0,334.24,380.82,88.6,83.6,0.331,166694.4,166694.4,13820,0,0,0,L,1151911521,1,123.81,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404133226,9095.00
06/30/2014 09:00,2,3.242,ACTIVE,216.67,354.67,60.012,1404133205,"274151322000095","019011112586793",28.77,36.30,0,334.54,380.82,94.5,89.3,0.349,175884.6,175884.6,13866,0,0,0,L,1151911521,1,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404133227,9096.00
06/30/2014 09:00,2,2.064,ACTIVE,217.35,410.88,60.017,1404133205,"274151322000068","019011112586793",38.61,36.30,0,392.55,458.07,79.9,75.2,0.292,113659.4,113659.4,14252,0,0,0,L,1151911521,1,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404133228,9097.00
06/30/2014 09:00,2,3.104,ALERT,216.67,347.46,60.017,1404133205,"274151322000054","019011112586793",28.49,36.30,0,299.07,382.03,89.6,84.5,0.340,170288.8,170288.8,13949,0,0,0,L,1151911521,1,123.59,124.27,0002,31,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404133230,9098.00
06/30/2014 09:15,1,3.360,ACTIVE,213.5,348.89,60.00,1404134104,"040051121000097","019011112586793",25.90,31,0.386,315.01,353.19,86.6,82.1,0.407,4935.1999999997,4954.1999999997,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404134106,9099.00
06/30/2014 09:15,1,3.458,ACTIVE,213.7,324.38,60.03,1404134104,"040051121000095","019011112586793",23.36,31,0.353,314.37,352.17,80.4,75.2,0.376,4413.1999999999,4430.5999999999,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404134108,9100.00
06/30/2014 09:15,1,2.217,ALERT,214.1,336.30,60.03,1404134104,"033051125000132","019011112586793",34.33,31,0.333,297.45,449.06,75.7,71.3,0.359,6127.1999999878,6143.6000000236,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1404134109,9101.00
06/30/2014 09:15,1,2.319,ACTIVE,214.1,407.92,60.03,1404134104,"033051125000135","019011112586793",26.95,32,0.303,296.43,450.72,62.2,43.5,0.219,4161.2999999642,4174.8999999642,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404134111,9102.00
06/30/2014 09:15,1,3.383,ACTIVE,213.7,346.49,60.00,1404134104,"040051121000116","019011112586793",25.60,30,0.382,315.07,352.70,86.1,81.3,0.400,4862.5000000115,4881.3000000115,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404134112,9103.00
06/30/2014 09:15,1,3.514,ACTIVE,213.5,343.58,60.03,1404134104,"040051121000068","019011112586793",23.36,30,0.363,315.45,352.35,81.7,77.3,0.388,4471,4488.9,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404134113,9104.00
06/30/2014 09:15,1,2.519,ACTIVE,213.7,333.84,60.03,1404134104,"033051125000118","019011112586793",39.08,31,0.439,298.23,448.30,97.9,93.6,0.456,6552.6000000239,6572.1999999881,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404134115,9105.00
06/30/2014 09:15,1,2.498,ACTIVE,214.4,351.60,60.03,1404134104,"033051125000150","019011112586793",39.24,31,0.439,297.26,450.46,97.5,93.9,0.456,5474.7000000003,5494.4000000003,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404134116,9106.00
06/30/2014 09:15,1,2.973,ACTIVE,214.2,343.90,60.03,1404134104,"040051121000185","019011112586793",26.25,31,0.344,300.69,451.16,77.6,73.4,0.371,7815.8000000004,7830.5000000004,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404134117,9107.00
06/30/2014 09:15,1,3.347,ACTIVE,213.7,323.23,60.03,1404134104,"040051121000195","019011112586793",25.50,31,0.379,315.08,352.36,84.9,80.8,0.398,4887.8999999999,4906.2999999999,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404134119,9108.00
06/30/2014 09:15,2,3.461,ACTIVE,215.54,352.27,60.022,1404134104,"274151322000083","019011112586793",28.23,39.00,0,333.33,363.09,98.8,93.5,0.393,172465.6,172465.6,13909,0,0,0,L,1151911521,1,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404134120,9109.00
06/30/2014 09:15,2,3.793,ACTIVE,216.22,352.57,60.017,1404134104,"274151322000076","019011112586793",28.94,39.80,0,334.54,368.80,111.1,105.3,0.429,177669.9,177669.9,13874,0,0,0,L,1151911521,1,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404134121,9110.00
06/30/2014 09:15,2,2.379,ACTIVE,216.00,415.09,60.017,1404134104,"274151322000094","019011112586793",38.27,38.40,0,394.65,441.84,93.1,87.9,0.358,115649.7,115649.7,14209,0,0,0,L,1151911521,1,122.68,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404134122,9111.00
06/30/2014 09:15,2,3.611,ACTIVE,215.77,352.87,60.017,1404134104,"274151322000052","019011112586793",28.23,40.20,0,333.33,364.59,103.2,97.7,0.398,172941.8,172941.8,13839,0,0,0,L,1151911521,1,122.46,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404134122,9112.00
06/30/2014 09:15,2,3.578,ACTIVE,215.77,355.88,59.996,1404134104,"274151322000085","019011112586793",28.41,37.00,0,333.63,364.29,102.9,97.4,0.389,171887.0,171887.0,13804,0,0,0,L,1151911521,1,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404134123,9113.00
06/30/2014 09:15,2,3.484,ACTIVE,215.77,347.46,60.017,1404134104,"274151322000087","019011112586793",27.59,41.80,0,333.33,363.39,97.3,92.0,0.371,164753.2,164753.2,13847,0,0,0,L,1151911521,1,123.14,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404134124,9114.00
06/30/2014 09:15,2,3.557,ACTIVE,215.54,351.07,60.022,1404134104,"274151322000088","019011112586793",28.15,37.80,0,333.03,364.29,101.5,96.0,0.376,166716.8,166716.8,13821,0,0,0,L,1151911521,1,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404134125,9115.00
06/30/2014 09:15,2,3.705,ACTIVE,215.77,352.57,60.017,1404134104,"274151322000095","019011112586793",28.73,38.80,0,333.03,365.19,107.8,102.1,0.407,175908.4,175908.4,13867,0,0,0,L,1151911521,1,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404134126,9116.00
06/30/2014 09:15,2,2.391,ACTIVE,216.45,416.89,60.006,1404134104,"274151322000068","019011112586793",38.23,40.80,0,385.03,440.34,92.3,87.2,0.349,113679.8,113679.8,14253,0,0,0,L,1151911521,1,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404134127,9117.00
06/30/2014 09:15,2,3.570,ACTIVE,215.77,353.77,60.017,1404134104,"274151322000054","019011112586793",28.27,39.00,0,332.43,364.29,102.3,96.8,0.393,170311.4,170311.4,13951,0,0,0,L,1151911521,1,122.91,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404134128,9118.00
06/30/2014 09:30,1,3.834,ACTIVE,215.3,339.60,60.03,1404135006,"040051121000097","019011112586793",25.66,32,0.435,315.03,358.64,97.9,93.5,0.451,4954.1999999997,4976.0999999997,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404135008,9119.00
06/30/2014 09:30,1,3.896,ACTIVE,215.6,350.81,60.03,1404135006,"040051121000095","019011112586793",23.29,32,0.395,315.93,356.62,90.3,85.0,0.418,4430.5999999999,4450.5999999999,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404135010,9120.00
06/30/2014 09:30,1,2.500,ACTIVE,215.5,345.83,60.03,1404135006,"033051125000132","019011112586793",34.34,32,0.374,316.80,354.96,85.4,80.5,0.397,6143.6000000236,6162.4999999998,113,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404135011,9121.00
06/30/2014 09:30,1,2.478,ACTIVE,215.6,326.20,60.03,1404135006,"033051125000135","019011112586793",33.93,32,0.372,296.63,452.59,83.6,80.0,0.392,4174.8999999642,4192.4999999642,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404135012,9122.00
06/30/2014 09:30,1,3.831,ACTIVE,215.1,345.25,60.03,1404135006,"040051121000116","019011112586793",25.55,31,0.430,314.54,358.33,97.4,92.0,0.448,4881.3000000115,4902.8000000115,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404135013,9123.00
06/30/2014 09:30,1,3.966,ACTIVE,215.9,332.47,60.03,1404135006,"040051121000068","019011112586793",23.28,32,0.406,315.66,358.64,91.9,87.4,0.427,4488.9,4509.4,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404135015,9124.00
06/30/2014 09:30,1,2.848,ACTIVE,215.4,332.83,60.03,1404135006,"033051125000118","019011112586793",39.04,32,0.493,314.03,363.84,110.6,106.1,0.507,6572.1999999881,6597.1000000239,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404135016,9125.00
