ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2014 09:30,1,2.839,ACTIVE,216.0,358.43,60.03,1404135006,"033051125000150","019011112586793",38.92,32,0.492,314.83,362.92,109.9,105.7,0.505,5494.4000000003,5519.2000000003,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404135017,9126.00
06/30/2014 09:30,1,3.451,ACTIVE,215.8,342.09,60.03,1404135006,"040051121000185","019011112586793",26.11,32,0.396,315.78,356.83,89.7,85.2,0.416,7830.5000000004,7850.3000000004,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404135019,9127.00
06/30/2014 09:30,1,3.854,ACTIVE,215.4,324.28,60.03,1404135006,"040051121000195","019011112586793",25.21,32,0.429,314.92,359.09,96.6,92.3,0.445,4906.2999999999,4927.6999999999,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404135020,9128.00
06/30/2014 09:30,2,3.928,ACTIVE,216.90,346.26,60.033,1404135006,"274151322000083","019011112586793",28.19,40.60,0,333.33,369.40,112.1,106.2,0.455,172490.6,172490.6,13910,0,0,0,L,1151911521,1,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404135021,9129.00
06/30/2014 09:30,2,4.316,ACTIVE,217.80,360.99,60.017,1404135006,"274151322000076","019011112586793",28.55,42.00,0,334.24,371.81,124.8,118.5,0.482,177697.9,177697.9,13875,0,0,0,L,1151911521,1,124.04,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404135022,9130.00
06/30/2014 09:30,2,2.695,ACTIVE,217.13,414.79,60.022,1404135006,"274151322000094","019011112586793",38.43,40.20,0,393.45,440.04,105.9,100.3,0.407,115673.0,115673.0,14210,0,0,0,L,1151911521,1,123.59,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404135023,9131.00
06/30/2014 09:30,2,4.096,ACTIVE,217.13,353.77,60.017,1404135006,"274151322000052","019011112586793",28.01,42.00,0,333.33,370.00,116.1,110.1,0.451,172967.7,172967.7,13840,0,0,0,L,1151911521,1,123.81,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404135024,9132.00
06/30/2014 09:30,2,4.088,ACTIVE,217.35,346.26,60.017,1404135006,"274151322000085","019011112586793",28.13,38.60,0,333.93,370.00,116.4,110.4,0.442,171913.0,171913.0,13805,0,0,0,L,1151911521,1,124.49,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404135025,9133.00
06/30/2014 09:30,2,3.943,ACTIVE,217.13,356.48,60.017,1404135006,"274151322000087","019011112586793",27.49,45.30,0,333.33,368.50,109.8,104.0,0.415,164777.7,164777.7,13848,0,0,0,L,1151911521,1,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404135026,9134.00
06/30/2014 09:30,2,4.057,ACTIVE,217.13,346.86,60.017,1404135006,"274151322000088","019011112586793",27.91,39.50,0,333.33,370.00,114.7,108.7,0.429,166742.3,166742.3,13822,0,0,0,L,1151911521,1,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404135027,9135.00
06/30/2014 09:30,2,4.211,ACTIVE,216.90,357.98,60.028,1404135006,"274151322000095","019011112586793",28.57,40.60,0,333.03,371.81,121.8,115.6,0.455,175935.6,175935.6,13868,0,0,0,L,1151911521,1,124.49,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404135028,9136.00
06/30/2014 09:30,2,2.668,ACTIVE,218.03,416.89,60.017,1404135006,"274151322000068","019011112586793",38.82,43.20,0,395.25,444.85,104.8,99.2,0.393,113703.0,113703.0,14254,0,0,0,L,1151911521,1,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404135029,9137.00
06/30/2014 09:30,2,4.033,ACTIVE,217.13,347.76,60.022,1404135006,"274151322000054","019011112586793",28.29,41.50,0,333.03,370.60,115.4,109.5,0.442,170337.2,170337.2,13952,0,0,0,L,1151911521,1,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404135030,9138.00
06/30/2014 09:45,1,4.293,ACTIVE,215.5,353.63,60.03,1404135905,"040051121000097","019011112586793",25.31,33,0.483,303.65,362.06,108.1,103.8,0.491,4976.0999999997,5000.5999999997,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404135908,9139.00
06/30/2014 09:45,1,4.348,ACTIVE,214.8,331.95,60.03,1404135905,"040051121000095","019011112586793",23.03,33,0.441,303.98,476.26,99.6,94.3,0.457,4450.5999999999,4472.7999999999,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404135909,9140.00
06/30/2014 09:45,1,2.791,ACTIVE,215.1,334.91,60.00,1404135905,"033051125000132","019011112586793",33.91,33,0.415,307.09,459.44,94.2,89.1,0.437,6162.4999999998,6183.4999999998,115,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404135910,9141.00
06/30/2014 09:45,1,2.754,ACTIVE,215.5,334.95,60.03,1404135905,"033051125000135","019011112586793",33.70,33,0.413,306.95,358.72,92.3,88.7,0.431,4192.4999999642,4213.3999999642,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404135911,9142.00
06/30/2014 09:45,1,4.287,ACTIVE,214.4,354.93,60.03,1404135905,"040051121000116","019011112586793",25.23,32,0.478,288.11,429.50,107.6,101.9,0.493,4902.8000000115,4926.9000000115,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404135913,9143.00
06/30/2014 09:45,1,4.384,ACTIVE,214.5,322.34,60.03,1404135905,"040051121000068","019011112586793",23.23,32,0.451,305.91,360.71,101.3,96.3,0.469,4509.4,4532.2,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404135914,9144.00
06/30/2014 09:45,1,3.188,ACTIVE,215.3,359.46,60.03,1404135905,"033051125000118","019011112586793",38.71,33,0.552,291.94,416.67,122.8,117.8,0.559,6597.1000000239,6624.9000000358,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404135915,9145.00
06/30/2014 09:45,1,3.146,ACTIVE,215.2,322.98,60.03,1404135905,"033051125000150","019011112586793",38.94,33,0.549,304.65,366.26,121.9,117.4,0.559,5519.2000000003,5546.9000000003,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404135916,9146.00
06/30/2014 09:45,1,3.961,ACTIVE,215.3,347.47,60.03,1404135905,"040051121000185","019011112586793",25.76,34,0.452,305.90,360.47,101.5,97.0,0.468,7850.3000000004,7873.0000000004,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404135918,9147.00
06/30/2014 09:45,1,4.358,ACTIVE,214.8,338.69,60.03,1404135905,"040051121000195","019011112586793",24.90,34,0.479,280.23,441.39,107.9,102.7,0.498,4927.6999999999,4951.8999999999,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404135919,9148.00
06/30/2014 09:45,2,4.387,ACTIVE,214.87,354.67,60.022,1404135905,"274151322000083","019011112586793",27.85,43.40,0,333.03,372.11,123.8,117.5,0.499,172518.5,172518.5,13911,0,0,0,L,1151911521,1,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404135920,9149.00
06/30/2014 09:45,2,4.762,ALERT,216.00,359.18,59.980,1404135905,"274151322000076","019011112586793",28.39,44.00,0,297.87,393.45,136.9,130.2,0.530,177728.8,177728.8,13876,0,0,0,L,1151911521,1,123.36,123.81,0002,36,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404135922,9150.00
06/30/2014 09:45,2,3.066,ACTIVE,215.32,413.59,60.006,1404135905,"274151322000094","019011112586793",37.21,42.00,0,386.23,444.85,116.0,110.0,0.442,115699.0,115699.0,14211,0,0,0,L,1151911521,1,122.91,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404135923,9151.00
06/30/2014 09:45,2,4.514,ALERT,215.32,358.28,60.006,1404135905,"274151322000052","019011112586793",27.89,44.30,0,298.17,378.12,127.5,121.1,0.495,172996.5,172996.5,13841,0,0,0,L,1151911521,1,122.46,123.81,0002,37,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404135925,9152.00
06/30/2014 09:45,2,4.494,ACTIVE,215.77,355.88,60.006,1404135905,"274151322000085","019011112586793",28.13,40.40,0,332.73,373.31,128.0,121.6,0.486,171941.8,171941.8,13806,0,0,0,L,1151911521,1,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404135926,9153.00
06/30/2014 09:45,2,4.416,ACTIVE,215.32,342.05,60.012,1404135905,"274151322000087","019011112586793",26.94,49.30,0,333.03,371.21,120.3,114.2,0.455,164804.9,164804.9,13849,0,0,0,L,1151911521,1,123.14,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404135927,9154.00
06/30/2014 09:45,2,4.475,ALERT,215.32,345.06,60.001,1404135905,"274151322000088","019011112586793",27.83,41.00,0,296.36,383.23,126.1,119.8,0.477,166770.7,166770.7,13823,0,0,0,L,1151911521,1,123.36,123.36,0002,33,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404135929,9155.00
06/30/2014 09:45,2,4.680,ACTIVE,215.32,344.15,60.017,1404135905,"274151322000095","019011112586793",28.25,43.00,0,333.33,374.51,133.9,127.3,0.504,175965.9,175965.9,13869,0,0,0,L,1151911521,1,123.36,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404135930,9156.00
06/30/2014 09:45,2,3.018,ACTIVE,216.22,418.70,60.001,1404135905,"274151322000068","019011112586793",37.81,44.30,0,371.81,472.50,115.2,109.3,0.438,113729.0,113729.0,14255,0,0,0,L,1151911521,1,123.36,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404135931,9157.00
06/30/2014 09:45,2,4.510,ALERT,215.09,347.16,60.012,1404135905,"274151322000054","019011112586793",27.83,43.40,0,298.77,386.53,127.0,120.7,0.486,170365.8,170365.8,13953,0,0,0,L,1151911521,1,123.14,123.36,0002,36,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404135932,9158.00
06/30/2014 10:00,1,4.681,ACTIVE,215.5,354.48,60.03,1404136807,"040051121000097","019011112586793",25.41,34,0.529,314.44,364.36,118.3,113.4,0.536,5000.5999999997,5027.5999999997,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404136809,9159.00
06/30/2014 10:00,1,4.759,ACTIVE,215.3,323.50,60.03,1404136807,"040051121000095","019011112586793",22.92,33,0.482,315.37,361.71,108.5,103.8,0.493,4472.7999999999,4497.4999999999,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404136810,9160.00
06/30/2014 10:00,1,3.056,ACTIVE,215.0,349.01,60.03,1404136807,"033051125000132","019011112586793",33.79,34,0.456,316.69,359.23,102.7,97.7,0.471,6183.4999999998,6206.9000000356,117,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404136812,9161.00
06/30/2014 10:00,1,3.005,ACTIVE,215.4,347.87,60.03,1404136807,"033051125000135","019011112586793",33.70,34,0.451,315.80,359.96,100.8,96.8,0.464,4213.3999999642,4236.4999999642,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404136813,9162.00
06/30/2014 10:00,1,4.651,ACTIVE,214.5,327.65,60.00,1404136807,"040051121000116","019011112586793",25.36,33,0.523,314.60,365.09,117.3,111.6,0.534,4926.9000000115,4953.5000000115,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404136814,9163.00
06/30/2014 10:00,1,4.834,ACTIVE,215.2,355.08,60.00,1404136807,"040051121000068","019011112586793",22.92,33,0.492,315.06,362.39,110.2,105.1,0.506,4532.2,4557.4,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404136815,9164.00
06/30/2014 10:00,1,3.466,ACTIVE,214.7,325.60,60.00,1404136807,"033051125000118","019011112586793",38.85,34,0.602,312.04,370.52,134.0,128.8,0.603,6624.9000000358,6655.5,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404136817,9165.00
06/30/2014 10:00,1,3.483,ACTIVE,214.8,320.66,60.00,1404136807,"033051125000150","019011112586793",38.47,34,0.600,313.45,369.63,133.3,128.3,0.606,5546.9000000003,5577.7000000003,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404136818,9166.00
06/30/2014 10:00,1,4.464,ACTIVE,215.6,355.00,60.03,1404136807,"040051121000185","019011112586793",25.50,35,0.505,316.55,363.35,113.2,108.4,0.518,7873.0000000004,7898.6000000004,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404136819,9167.00
06/30/2014 10:00,1,4.746,ACTIVE,215.2,336.96,60.00,1404136807,"040051121000195","019011112586793",25.09,35,0.527,314.70,364.43,118.5,113.0,0.538,4951.8999999999,4978.7999999999,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404136821,9168.00
06/30/2014 10:00,2,4.844,ACTIVE,216.67,345.06,60.001,1404136807,"274151322000083","019011112586793",27.67,44.50,0,332.43,375.41,135.7,129.1,0.544,172549.3,172549.3,13912,0,0,0,L,1151911521,1,123.36,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404136822,9169.00
06/30/2014 10:00,2,5.186,ACTIVE,218.03,354.67,60.001,1404136807,"274151322000076","019011112586793",28.49,45.80,0,332.13,377.52,149.4,142.3,0.583,177763.0,177763.0,13878,0,0,0,L,1151911521,1,123.81,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404136822,9170.00
06/30/2014 10:00,2,3.324,ACTIVE,217.35,417.49,60.001,1404136807,"274151322000094","019011112586793",37.87,43.20,0,387.14,443.94,127.7,121.4,0.491,115727.9,115727.9,14212,0,0,0,L,1151911521,1,123.36,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404136823,9171.00
06/30/2014 10:00,2,4.920,ACTIVE,217.35,350.77,60.001,1404136807,"274151322000052","019011112586793",27.99,45.80,0,332.43,376.01,139.4,132.6,0.535,173028.3,173028.3,13843,0,0,0,L,1151911521,1,123.36,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404136824,9172.00
06/30/2014 10:00,2,4.920,ACTIVE,217.35,366.10,59.996,1404136807,"274151322000085","019011112586793",28.13,42.50,0,332.73,376.31,139.9,133.2,0.535,171973.7,171973.7,13807,0,0,0,L,1151911521,1,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404136825,9173.00
06/30/2014 10:00,2,4.867,ACTIVE,217.13,358.88,60.001,1404136807,"274151322000087","019011112586793",26.62,52.00,0,333.03,374.51,131.2,124.7,0.491,164834.8,164834.8,13850,0,0,0,L,1151911521,1,123.81,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404136826,9174.00
06/30/2014 10:00,2,4.871,ACTIVE,216.90,365.19,59.996,1404136807,"274151322000088","019011112586793",27.93,42.50,0,332.43,376.01,137.7,131.0,0.526,166802.2,166802.2,13825,0,0,0,L,1151911521,1,124.27,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404136827,9175.00
06/30/2014 10:00,2,5.115,ACTIVE,217.13,362.19,60.012,1404136807,"274151322000095","019011112586793",28.19,44.00,0,332.73,378.42,146.0,139.0,0.539,175999.2,175999.2,13870,0,0,0,L,1151911521,1,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404136828,9176.00
06/30/2014 10:00,2,3.238,ACTIVE,218.03,428.91,59.996,1404136807,"274151322000068","019011112586793",38.86,46.20,0,388.34,444.85,127.2,120.8,0.477,113757.9,113757.9,14256,0,0,0,L,1151911521,1,124.27,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404136829,9177.00
06/30/2014 10:00,2,4.896,ACTIVE,217.35,359.48,60.001,1404136807,"274151322000054","019011112586793",28.03,45.00,0,332.43,376.92,139.1,132.3,0.526,170397.5,170397.5,13955,0,0,0,L,1151911521,1,124.04,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404136830,9178.00
06/30/2014 10:15,1,5.034,ACTIVE,215.4,331.78,60.03,1404137705,"040051121000097","019011112586793",25.37,36,0.571,315.86,367.99,127.1,122.3,0.575,5027.5999999997,5056.9999999997,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404137708,9179.00
06/30/2014 10:15,1,5.132,ACTIVE,214.9,358.52,60.00,1404137705,"040051121000095","019011112586793",22.77,34,0.517,316.34,363.48,116.3,110.8,0.523,4497.4999999999,4524.0999999999,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404137709,9180.00
06/30/2014 10:15,1,3.283,ACTIVE,215.3,335.50,60.00,1404137705,"033051125000132","019011112586793",33.76,35,0.489,317.33,363.60,110.3,105.1,0.503,6206.9000000356,6231.9999999998,119,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404137710,9181.00
06/30/2014 10:15,1,3.249,ACTIVE,215.4,322.21,60.00,1404137705,"033051125000135","019011112586793",33.45,35,0.484,316.50,362.71,108.1,104.0,0.497,4236.4999999642,4261.5999999642,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404137712,9182.00
06/30/2014 10:15,1,5.015,ACTIVE,215.1,354.33,60.00,1404137705,"040051121000116","019011112586793",25.28,34,0.562,314.90,366.78,126.2,120.2,0.573,4953.5000000115,4982.3000000115,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404137713,9183.00
06/30/2014 10:15,1,5.248,ACTIVE,215.0,344.73,60.03,1404137705,"040051121000068","019011112586793",22.61,34,0.527,315.34,364.92,118.0,112.8,0.540,4557.4,4584.6,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404137714,9184.00
06/30/2014 10:15,1,3.752,ACTIVE,215.6,335.79,60.00,1404137705,"033051125000118","019011112586793",38.67,35,0.648,313.89,372.58,144.3,138.8,0.646,6655.5,6688.8000000119,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404137715,9185.00
06/30/2014 10:15,1,3.728,ACTIVE,215.4,360.67,60.00,1404137705,"033051125000150","019011112586793",38.68,35,0.645,313.69,372.22,143.5,138.5,0.648,5577.7000000003,5610.9000000003,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404137717,9186.00
06/30/2014 10:15,1,4.928,ACTIVE,215.5,349.54,60.00,1404137705,"040051121000185","019011112586793",25.15,36,0.554,316.93,365.86,123.3,118.8,0.556,7898.6000000004,7927.0000000004,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404137718,9187.00
06/30/2014 10:15,1,5.199,ACTIVE,215.3,352.46,60.03,1404137705,"040051121000195","019011112586793",24.70,36,0.569,314.48,366.45,127.8,122.0,0.579,4978.7999999999,5007.9999999999,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404137719,9188.00
06/30/2014 10:15,2,5.232,ACTIVE,216.67,358.28,60.028,1404137705,"274151322000083","019011112586793",27.51,46.60,0,332.73,378.12,145.8,138.8,0.579,172582.8,172582.8,13913,0,0,0,L,1151911521,1,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404137720,9189.00
06/30/2014 10:15,2,5.666,ACTIVE,217.80,362.79,60.001,1404137705,"274151322000076","019011112586793",27.87,47.00,0,333.33,380.52,159.8,152.3,0.619,177799.7,177799.7,13879,0,0,0,L,1151911521,1,123.59,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404137721,9190.00
06/30/2014 10:15,2,3.504,ACTIVE,217.13,427.41,60.001,1404137705,"274151322000094","019011112586793",38.59,44.30,0,387.14,446.35,136.6,130.0,0.526,115759.1,115759.1,14213,0,0,0,L,1151911521,1,123.59,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404137722,9191.00
06/30/2014 10:15,2,5.355,ACTIVE,217.13,348.06,60.001,1404137705,"274151322000052","019011112586793",27.61,48.00,0,332.13,378.72,149.7,142.6,0.583,173062.7,173062.7,13844,0,0,0,L,1151911521,1,123.36,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404137723,9192.00
06/30/2014 10:15,2,5.326,ACTIVE,217.35,349.86,59.990,1404137705,"274151322000085","019011112586793",27.87,44.30,0,332.73,378.42,150.3,143.2,0.575,172008.3,172008.3,13808,0,0,0,L,1151911521,1,124.04,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404137724,9193.00
06/30/2014 10:15,2,5.191,ACTIVE,216.90,362.49,60.001,1404137705,"274151322000087","019011112586793",26.74,56.30,0,332.13,376.31,140.5,133.7,0.535,164867.0,164867.0,13851,0,0,0,L,1151911521,1,123.59,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404137725,9194.00
06/30/2014 10:15,2,5.301,ACTIVE,216.67,352.57,60.006,1404137705,"274151322000088","019011112586793",27.53,44.50,0,332.43,378.42,147.8,140.7,0.544,166836.1,166836.1,13826,0,0,0,L,1151911521,1,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404137726,9195.00
06/30/2014 10:15,2,5.457,ACTIVE,216.90,350.77,60.033,1404137705,"274151322000095","019011112586793",28.35,46.00,0,332.13,380.52,156.8,149.4,0.583,176035.2,176035.2,13871,0,0,0,L,1151911521,1,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404137727,9196.00
06/30/2014 10:15,2,3.523,ACTIVE,218.03,412.08,60.001,1404137705,"274151322000068","019011112586793",38.41,47.30,0,386.83,447.25,137.4,130.7,0.513,113789.1,113789.1,14257,0,0,0,L,1151911521,1,123.81,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404137728,9197.00
06/30/2014 10:15,2,5.328,ACTIVE,217.13,346.86,60.006,1404137705,"274151322000054","019011112586793",27.71,46.80,0,332.43,379.02,149.4,142.3,0.566,170431.7,170431.7,13956,0,0,0,L,1151911521,1,123.59,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404137729,9198.00
06/30/2014 10:30,1,5.465,ACTIVE,214.7,350.47,60.03,1404138606,"040051121000097","019011112586793",24.94,37,0.609,314.53,370.50,135.6,130.0,0.612,5056.9999999997,5088.2999999997,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404138609,9199.00
06/30/2014 10:30,1,5.526,ACTIVE,215.0,360.73,60.03,1404138606,"040051121000095","019011112586793",22.55,35,0.555,314.41,366.05,124.0,118.8,0.561,4524.0999999999,4552.6999999999,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404138610,9200.00
06/30/2014 10:30,1,3.552,ACTIVE,214.8,352.67,60.03,1404138606,"033051125000132","019011112586793",33.25,37,0.523,315.95,362.69,117.5,111.9,0.531,6231.9999999998,6259.1000000236,121,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404138612,9201.00
06/30/2014 10:30,1,3.492,ACTIVE,215.5,322.98,60.03,1404138606,"033051125000135","019011112586793",33.17,36,0.519,314.76,364.49,115.2,111.3,0.526,4261.5999999642,4288.1999999642,125,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404138613,9202.00
06/30/2014 10:30,1,5.380,ACTIVE,214.3,346.06,60.03,1404138606,"040051121000116","019011112586793",25.08,35,0.601,312.82,368.27,134.3,128.1,0.604,4982.3000000115,5013.2000000115,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404138614,9203.00
06/30/2014 10:30,1,5.541,ACTIVE,214.9,326.65,60.03,1404138606,"040051121000068","019011112586793",22.81,36,0.563,314.55,366.29,125.7,120.3,0.571,4584.6,4613.6,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404138616,9204.00
06/30/2014 10:30,1,4.049,ACTIVE,215.0,319.51,60.03,1404138606,"033051125000118","019011112586793",38.17,37,0.694,311.31,375.02,153.8,148.3,0.690,6688.8000000119,6724.5,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404138617,9205.00
06/30/2014 10:30,1,4.024,ACTIVE,215.0,323.90,60.03,1404138606,"033051125000150","019011112586793",38.19,37,0.689,310.95,375.83,152.9,147.3,0.688,5610.9000000003,5646.5000000003,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404138618,9206.00
06/30/2014 10:30,1,5.367,ACTIVE,215.2,340.74,60.03,1404138606,"040051121000185","019011112586793",24.86,37,0.597,315.41,368.24,132.7,127.8,0.601,7927.0000000004,7957.6000000004,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404138620,9207.00
06/30/2014 10:30,1,5.522,ACTIVE,214.7,337.82,60.00,1404138606,"040051121000195","019011112586793",24.82,38,0.608,313.67,368.16,136.4,130.0,0.614,5007.9999999999,5039.2999999999,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404138621,9208.00
06/30/2014 10:30,2,5.594,ACTIVE,217.13,365.19,60.022,1404138606,"274151322000083","019011112586793",27.59,49.50,0,332.43,380.82,156.2,148.8,0.623,172618.6,172618.6,13914,0,0,0,L,1151911521,1,123.14,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404138622,9209.00
06/30/2014 10:30,2,6.023,ACTIVE,218.03,358.28,60.022,1404138606,"274151322000076","019011112586793",28.01,49.00,0,331.83,382.33,170.8,163.0,0.663,177839.1,177839.1,13880,0,0,0,L,1151911521,1,123.59,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404138623,9210.00
06/30/2014 10:30,2,3.799,ACTIVE,217.35,420.80,60.017,1404138606,"274151322000094","019011112586793",38.25,45.50,0,385.63,445.15,146.8,139.8,0.566,115792.7,115792.7,14214,0,0,0,L,1151911521,1,123.14,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404138624,9211.00
06/30/2014 10:30,2,5.758,ACTIVE,217.58,364.59,60.017,1404138606,"274151322000052","019011112586793",27.43,50.20,0,332.43,381.42,160.0,152.5,0.623,173099.4,173099.4,13845,0,0,0,L,1151911521,1,123.36,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404138625,9212.00
06/30/2014 10:30,2,5.701,ACTIVE,217.58,362.19,59.996,1404138606,"274151322000085","019011112586793",27.89,45.00,0,332.43,381.73,161.1,153.6,0.610,172045.3,172045.3,13809,0,0,0,L,1151911521,1,124.04,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404138626,9213.00
06/30/2014 10:30,2,5.678,ACTIVE,217.35,367.90,60.017,1404138606,"274151322000087","019011112586793",26.06,59.50,0,332.13,379.02,149.9,142.7,0.579,164901.5,164901.5,13852,0,0,0,L,1151911521,1,123.59,124.94,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404138627,9214.00
06/30/2014 10:30,2,5.676,ACTIVE,217.35,364.59,60.022,1404138606,"274151322000088","019011112586793",27.51,46.00,0,332.13,381.42,158.2,150.7,0.592,166872.4,166872.4,13827,0,0,0,L,1151911521,1,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404138628,9215.00
06/30/2014 10:30,2,5.932,ACTIVE,217.13,360.08,60.022,1404138606,"274151322000095","019011112586793",27.91,48.00,0,332.13,383.83,167.8,160.0,0.623,176073.7,176073.7,13872,0,0,0,L,1151911521,1,123.59,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404138629,9216.00
06/30/2014 10:30,2,3.770,ACTIVE,218.03,422.30,60.017,1404138606,"274151322000068","019011112586793",38.57,48.00,0,386.53,445.75,147.7,140.6,0.552,113822.7,113822.7,14258,0,0,0,L,1151911521,1,123.81,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404138630,9217.00
06/30/2014 10:30,2,5.740,ACTIVE,217.58,365.19,60.017,1404138606,"274151322000054","019011112586793",27.51,48.80,0,331.83,382.03,160.0,152.5,0.588,170468.5,170468.5,13957,0,0,0,L,1151911521,1,123.59,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404138631,9218.00
06/30/2014 10:45,1,5.762,ACTIVE,215.3,363.67,60.03,1404139506,"040051121000097","019011112586793",25.15,38,0.647,313.67,371.82,144.2,138.4,0.644,5088.2999999997,5121.6999999997,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404139508,9219.00
06/30/2014 10:45,1,5.878,ACTIVE,215.0,322.91,60.00,1404139506,"040051121000095","019011112586793",22.41,36,0.587,314.22,368.73,131.1,125.6,0.590,4552.6999999999,4582.8999999999,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404139510,9220.00
06/30/2014 10:45,1,3.734,ACTIVE,214.9,331.01,60.03,1404139506,"033051125000132","019011112586793",33.59,37,0.556,315.55,366.53,124.8,118.8,0.565,6259.1000000236,6287.6000000236,123,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404139511,9221.00
06/30/2014 10:45,1,3.691,ALERT,215.6,335.40,60.03,1404139506,"033051125000135","019011112586793",33.32,37,0.550,314.37,365.98,122.4,118.2,0.555,4288.1999999642,4316.5999999642,127,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1404139513,9222.00
06/30/2014 10:45,1,5.359,ACTIVE,214.5,323.87,60.03,1404139506,"040051121000116","019011112586793",25.78,36,0.615,312.73,369.69,137.5,130.9,0.621,5013.2000000115,5046.0000000115,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404139514,9223.00
06/30/2014 10:45,1,5.935,ACTIVE,215.4,353.93,60.03,1404139506,"040051121000068","019011112586793",22.57,36,0.597,314.22,368.70,133.3,128.0,0.598,4613.6,4644.5,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404139515,9224.00
06/30/2014 10:45,1,4.234,ACTIVE,214.7,363.28,60.03,1404139506,"033051125000118","019011112586793",38.92,37,0.738,309.83,376.59,163.9,157.4,0.731,6724.5,6762.4000000358,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404139517,9225.00
06/30/2014 10:45,1,4.264,ACTIVE,215.3,357.36,60.03,1404139506,"033051125000150","019011112586793",38.44,37,0.737,311.69,378.25,163.1,157.1,0.732,5646.5000000003,5684.4000000003,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404139518,9226.00
06/30/2014 10:45,1,5.757,ACTIVE,215.4,346.26,60.03,1404139506,"040051121000185","019011112586793",24.86,38,0.640,314.50,371.43,142.4,137.1,0.641,7957.6000000004,7990.5000000004,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404139519,9227.00
06/30/2014 10:45,1,5.911,ACTIVE,214.9,359.24,60.03,1404139506,"040051121000195","019011112586793",24.74,38,0.651,313.77,371.26,145.5,138.8,0.654,5039.2999999999,5072.6999999999,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404139521,9228.00
06/30/2014 10:45,2,5.963,ACTIVE,216.90,365.80,60.017,1404139506,"274151322000083","019011112586793",27.43,50.20,0,332.73,382.63,165.5,157.8,0.667,172656.8,172656.8,13915,0,0,0,L,1151911521,1,123.14,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404139522,9229.00
06/30/2014 10:45,2,6.355,ACTIVE,217.80,372.11,60.022,1404139506,"274151322000076","019011112586793",28.05,51.00,0,332.13,384.73,180.4,172.2,0.698,177880.8,177880.8,13881,0,0,0,L,1151911521,1,123.59,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404139522,9230.00
06/30/2014 10:45,2,3.951,ACTIVE,217.35,430.72,60.017,1404139506,"274151322000094","019011112586793",38.63,47.00,0,385.33,446.65,154.9,147.6,0.597,115828.5,115828.5,14215,0,0,0,L,1151911521,1,123.59,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404139523,9231.00
06/30/2014 10:45,2,6.066,ACTIVE,217.35,370.00,60.017,1404139506,"274151322000052","019011112586793",27.53,51.80,0,331.83,383.83,169.1,161.3,0.654,173138.5,173138.5,13846,0,0,0,L,1151911521,1,123.14,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404139524,9232.00
06/30/2014 10:45,2,6.102,ACTIVE,217.13,364.29,60.001,1404139506,"274151322000085","019011112586793",27.59,46.80,0,331.83,383.53,170.7,162.8,0.650,172084.7,172084.7,13810,0,0,0,L,1151911521,1,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404139525,9233.00
06/30/2014 10:45,2,5.994,ACTIVE,217.13,366.40,60.012,1404139506,"274151322000087","019011112586793",26.02,62.50,0,332.43,380.82,158.0,150.6,0.597,164938.1,164938.1,13853,0,0,0,L,1151911521,1,123.59,124.49,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404139526,9234.00
06/30/2014 10:45,2,6.031,ACTIVE,216.90,357.38,60.017,1404139506,"274151322000088","019011112586793",27.41,46.80,0,329.43,391.34,167.3,159.5,0.636,166911.0,166911.0,13828,0,0,0,L,1151911521,1,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404139527,9235.00
06/30/2014 10:45,2,6.305,ACTIVE,216.90,369.70,60.012,1404139506,"274151322000095","019011112586793",27.75,49.30,0,331.83,385.63,177.1,169.0,0.658,176114.8,176114.8,13873,0,0,0,L,1151911521,1,123.81,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404139528,9236.00
06/30/2014 10:45,2,4.139,ACTIVE,218.03,411.18,60.017,1404139506,"274151322000068","019011112586793",37.05,49.80,0,384.43,447.85,155.3,148.0,0.583,113858.5,113858.5,14259,0,0,0,L,1151911521,1,124.04,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404139529,9237.00
06/30/2014 10:45,2,6.068,ALERT,217.13,370.00,59.996,1404139506,"274151322000054","019011112586793",27.47,50.20,0,298.17,387.74,168.8,161.0,0.641,170507.4,170507.4,13958,0,0,0,L,1151911521,1,123.81,124.27,0002,41,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404139531,9238.00
06/30/2014 11:00,1,6.074,ACTIVE,216.8,367.61,60.00,1404140407,"040051121000097","019011112586793",24.95,38,0.674,290.40,410.02,150.8,145.3,0.670,5121.6999999997,5157.0999999997,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404140410,9239.00
06/30/2014 11:00,1,6.169,ACTIVE,216.1,363.65,60.00,1404140407,"040051121000095","019011112586793",22.26,37,0.609,288.05,399.47,136.6,131.0,0.612,4582.8999999999,4615.0999999999,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404140412,9240.00
06/30/2014 11:00,1,3.951,ACTIVE,216.5,331.55,60.03,1404140407,"033051125000132","019011112586793",33.13,38,0.577,316.11,369.64,130.2,123.9,0.586,6287.6000000236,6318.1000000236,126,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404140414,9241.00
06/30/2014 11:00,1,3.878,ACTIVE,216.9,333.19,60.03,1404140407,"033051125000135","019011112586793",33.10,37,0.571,273.44,441.71,127.7,123.2,0.576,4316.5999999642,4346.8999999642,131,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404140416,9242.00
06/30/2014 11:00,1,6.051,ACTIVE,215.4,365.08,60.03,1404140407,"040051121000116","019011112586793",24.87,36,0.667,312.96,374.70,149.7,142.8,0.669,5046.0000000115,5080.6000000115,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404140418,9243.00
06/30/2014 11:00,1,6.196,ACTIVE,216.3,326.87,60.03,1404140407,"040051121000068","019011112586793",22.53,37,0.619,311.70,373.36,138.9,133.1,0.624,4644.5,4677.1000000238,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404140420,9244.00
06/30/2014 11:00,1,4.480,ACTIVE,216.4,375.17,60.03,1404140407,"033051125000118","019011112586793",38.45,38,0.766,310.69,383.20,171.4,165.0,0.760,6762.4000000358,6802.6999999881,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404140422,9245.00
06/30/2014 11:00,1,4.453,ACTIVE,216.4,375.59,60.03,1404140407,"033051125000150","019011112586793",38.45,38,0.767,279.58,456.41,170.4,164.6,0.754,5684.4000000003,5724.8000000003,91,0,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404140424,9246.00
06/30/2014 11:00,1,6.131,ACTIVE,216.6,325.58,60.03,1404140407,"040051121000185","019011112586793",24.52,38,0.670,309.39,407.44,149.6,144.5,0.666,7990.5000000004,8025.8000000004,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404140426,9247.00
06/30/2014 11:00,1,6.197,ACTIVE,216.1,363.99,60.03,1404140407,"040051121000195","019011112586793",24.73,38,0.678,313.61,375.28,152.5,145.4,0.675,5072.6999999999,5108.2999999999,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404140428,9248.00
06/30/2014 11:00,2,6.271,ACTIVE,217.13,352.57,60.033,1404140407,"274151322000083","019011112586793",27.29,51.30,0,330.93,386.23,173.4,165.4,0.703,172697.3,172697.3,13917,0,0,0,L,1151911521,1,123.81,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404140429,9249.00
06/30/2014 11:00,2,6.672,ALERT,218.71,351.37,60.022,1404140407,"274151322000076","019011112586793",27.93,52.00,0,293.36,400.06,188.6,180.1,0.729,177924.9,177924.9,13883,0,0,0,L,1151911521,1,124.49,125.40,0002,43,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404140432,9250.00
06/30/2014 11:00,2,4.270,ACTIVE,218.03,425.91,60.017,1404140407,"274151322000094","019011112586793",37.87,47.30,0,384.43,451.16,163.8,156.1,0.628,115866.6,115866.6,14217,0,0,0,L,1151911521,1,123.81,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404140434,9251.00
06/30/2014 11:00,2,6.359,ALERT,217.80,353.47,60.012,1404140407,"274151322000052","019011112586793",27.35,52.00,0,297.57,389.84,175.9,167.9,0.676,173179.7,173179.7,13848,0,0,0,L,1151911521,1,123.81,124.94,0002,44,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404140437,9252.00
06/30/2014 11:00,2,6.408,ACTIVE,218.03,351.07,60.017,1404140407,"274151322000085","019011112586793",27.47,46.60,0,331.23,386.23,178.1,170.0,0.672,172126.5,172126.5,13812,0,0,0,L,1151911521,1,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404140438,9253.00
06/30/2014 11:00,2,6.314,ACTIVE,217.58,349.86,60.022,1404140407,"274151322000087","019011112586793",25.84,65.70,0,332.13,385.93,165.2,157.5,0.628,164976.8,164976.8,13854,0,0,0,L,1151911521,1,124.27,124.72,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404140439,9254.00
06/30/2014 11:00,2,6.312,ACTIVE,217.58,356.18,60.012,1404140407,"274151322000088","019011112586793",27.37,47.50,0,331.23,386.83,174.9,166.9,0.654,166952.0,166952.0,13829,0,0,0,L,1151911521,1,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404140440,9255.00
06/30/2014 11:00,2,6.600,ACTIVE,217.80,372.41,60.017,1404140407,"274151322000095","019011112586793",27.75,50.80,0,330.33,391.04,185.4,177.0,0.694,176158.2,176158.2,13874,0,0,0,L,1151911521,1,124.49,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404140441,9256.00
06/30/2014 11:00,2,4.230,ACTIVE,218.71,409.68,60.012,1404140407,"274151322000068","019011112586793",37.93,49.50,0,386.23,451.46,162.8,155.2,0.619,113896.5,113896.5,14260,0,0,0,L,1151911521,1,124.72,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404140442,9257.00
06/30/2014 11:00,2,6.404,ACTIVE,217.80,353.77,60.012,1404140407,"274151322000054","019011112586793",27.19,51.00,0,330.63,389.24,176.3,168.3,0.667,170548.8,170548.8,13960,0,0,0,L,1151911521,1,124.04,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404140443,9258.00
06/30/2014 11:15,1,6.424,ACTIVE,216.5,363.37,60.03,1404141306,"040051121000097","019011112586793",24.66,39,0.705,278.54,405.23,157.6,151.6,0.699,5157.0999999997,5193.8999999997,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404141309,9259.00
06/30/2014 11:15,1,6.435,ACTIVE,215.4,352.24,60.03,1404141306,"040051121000095","019011112586793",22.30,38,0.640,301.20,412.39,142.8,136.9,0.638,4615.0999999999,4648.1999999999,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404141310,9260.00
06/30/2014 11:15,1,4.170,ACTIVE,215.7,326.70,60.03,1404141306,"033051125000132","019011112586793",32.88,39,0.605,315.49,370.15,136.4,129.6,0.611,6318.1000000236,6349.6000000236,128,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404141311,9261.00
06/30/2014 11:15,1,4.112,ACTIVE,216.7,336.01,60.03,1404141306,"033051125000135","019011112586793",32.65,38,0.599,302.59,397.98,133.6,129.1,0.600,4346.8999999642,4378.1999999642,133,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404141313,9262.00
06/30/2014 11:15,1,6.387,ACTIVE,215.2,362.18,60.03,1404141306,"040051121000116","019011112586793",24.64,38,0.699,313.00,377.16,156.5,149.3,0.696,5080.6000000115,5116.8000000115,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404141314,9263.00
06/30/2014 11:15,1,6.541,ACTIVE,216.5,338.86,60.03,1404141306,"040051121000068","019011112586793",22.32,38,0.650,315.40,373.37,145.2,139.9,0.649,4677.1000000238,4710.8000000119,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404141315,9264.00
06/30/2014 11:15,1,4.748,ACTIVE,216.3,368.93,60.03,1404141306,"033051125000118","019011112586793",38.13,38,0.806,313.16,382.56,180.1,173.2,0.793,6802.6999999881,6844.6000000239,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404141317,9265.00
06/30/2014 11:15,1,4.707,ACTIVE,216.6,360.20,60.03,1404141306,"033051125000150","019011112586793",38.20,39,0.804,271.09,449.67,178.9,173.1,0.791,5724.8000000003,5766.3000000003,93,0,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404141318,9266.00
06/30/2014 11:15,1,6.498,ACTIVE,216.4,362.95,60.00,1404141306,"040051121000185","019011112586793",24.28,40,0.703,272.53,425.65,157.0,151.5,0.701,8025.8000000004,8062.2000000004,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404141319,9267.00
06/30/2014 11:15,1,6.603,ACTIVE,215.5,354.07,60.03,1404141306,"040051121000195","019011112586793",24.25,40,0.709,314.69,376.23,159.3,151.8,0.703,5108.2999999999,5144.9999999999,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404141321,9268.00
06/30/2014 11:15,2,6.637,ACTIVE,217.13,348.66,60.001,1404141306,"274151322000083","019011112586793",26.96,54.00,0,330.93,385.93,181.1,172.8,0.716,172739.4,172739.4,13918,0,0,0,L,1151911521,1,123.36,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404141322,9269.00
06/30/2014 11:15,2,7.064,ALERT,218.26,373.91,59.996,1404141306,"274151322000076","019011112586793",27.53,53.00,0,294.86,395.55,196.9,188.1,0.760,177970.5,177970.5,13885,0,0,0,L,1151911521,1,124.04,125.17,0002,45,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404141323,9270.00
06/30/2014 11:15,2,4.553,ACTIVE,217.58,406.37,59.996,1404141306,"274151322000094","019011112586793",37.21,49.50,0,379.32,450.26,171.5,163.6,0.658,115906.3,115906.3,14218,0,0,0,L,1151911521,1,123.36,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404141324,9271.00
