ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2014 11:15,2,6.742,ALERT,217.80,351.97,60.022,1404141306,"274151322000052","019011112586793",26.94,54.80,0,292.46,385.93,183.9,175.6,0.698,173222.3,173222.3,13850,0,0,0,L,1151911521,1,123.36,124.94,0002,46,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404141326,9272.00
06/30/2014 11:15,2,6.758,ALERT,217.58,350.17,59.964,1404141306,"274151322000085","019011112586793",27.21,48.50,0,297.26,388.64,186.1,177.6,0.707,172169.6,172169.6,13813,0,0,0,L,1151911521,1,124.49,124.49,0002,44,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404141328,9273.00
06/30/2014 11:15,2,6.641,ACTIVE,217.35,370.90,60.001,1404141306,"274151322000087","019011112586793",25.56,68.30,0,316.80,395.25,171.9,164.0,0.663,165016.8,165016.8,13856,0,0,0,L,1151911521,1,124.04,124.49,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404141330,9274.00
06/30/2014 11:15,2,6.688,ACTIVE,217.13,367.90,60.001,1404141306,"274151322000088","019011112586793",26.94,50.00,0,315.00,398.56,182.4,174.1,0.685,166994.4,166994.4,13831,0,0,0,L,1151911521,1,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404141331,9275.00
06/30/2014 11:15,2,7.068,ACTIVE,217.35,356.18,60.001,1404141306,"274151322000095","019011112586793",27.14,52.00,0,330.03,389.24,194.2,185.6,0.707,176203.3,176203.3,13876,0,0,0,L,1151911521,1,123.81,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404141333,9276.00
06/30/2014 11:15,2,4.553,ALERT,218.48,400.96,60.001,1404141306,"274151322000068","019011112586793",36.96,51.50,0,296.96,486.93,169.9,162.1,0.641,113935.9,113935.9,14262,0,0,0,L,1151911521,1,124.04,125.17,0002,44,0,0,0,0,0,0,1,1191,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404141335,9277.00
06/30/2014 11:15,2,6.781,ACTIVE,217.35,350.17,59.996,1404141306,"274151322000054","019011112586793",26.76,52.50,0,330.93,387.44,183.9,175.5,0.707,170591.5,170591.5,13962,0,0,0,L,1151911521,1,124.04,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404141337,9278.00
06/30/2014 11:30,1,6.617,ACTIVE,217.6,338.73,60.03,1404142206,"040051121000097","019011112586793",24.51,40,0.718,314.81,380.08,161.4,155.3,0.712,5193.8999999997,5232.2999999997,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404142208,9279.00
06/30/2014 11:30,1,6.686,ACTIVE,216.4,322.99,60.03,1404142206,"040051121000095","019011112586793",21.92,38,0.651,313.36,375.88,145.9,139.9,0.647,4648.1999999999,4682.9999999999,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404142210,9280.00
06/30/2014 11:30,1,4.306,ACTIVE,216.7,338.39,60.03,1404142206,"033051125000132","019011112586793",32.60,40,0.617,315.50,373.23,139.7,132.8,0.621,6349.6000000236,6382.6000000236,130,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404142211,9281.00
06/30/2014 11:30,1,4.249,ACTIVE,217.6,323.11,60.07,1404142206,"033051125000135","019011112586793",32.36,39,0.611,316.67,373.47,136.8,132.2,0.612,4378.1999999642,4410.8999999642,135,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404142212,9282.00
06/30/2014 11:30,1,6.596,ACTIVE,216.2,324.25,60.07,1404142206,"040051121000116","019011112586793",24.36,38,0.710,314.07,379.09,159.9,152.5,0.710,5116.8000000115,5154.7000000115,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404142214,9283.00
06/30/2014 11:30,1,6.796,ACTIVE,216.7,338.84,60.03,1404142206,"040051121000068","019011112586793",21.89,38,0.658,315.37,375.51,148.0,141.5,0.661,4710.8000000119,4746,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404142215,9284.00
06/30/2014 11:30,1,4.922,ACTIVE,217.3,377.82,60.03,1404142206,"033051125000118","019011112586793",37.62,39,0.821,312.43,385.24,184.2,177.2,0.806,6844.6000000239,6888.4000000358,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404142216,9285.00
06/30/2014 11:30,1,4.876,ACTIVE,217.5,376.86,60.03,1404142206,"033051125000150","019011112586793",37.79,40,0.818,313.17,386.14,183.3,176.8,0.806,5766.3000000003,5810.0000000003,95,0,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404142217,9286.00
06/30/2014 11:30,1,6.715,ACTIVE,217.2,363.13,60.03,1404142206,"040051121000185","019011112586793",24.10,41,0.718,315.97,378.82,161.0,155.1,0.713,8062.2000000004,8100.6000000004,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404142219,9287.00
06/30/2014 11:30,1,6.796,ACTIVE,216.9,373.26,60.03,1404142206,"040051121000195","019011112586793",24.16,41,0.725,314.49,378.90,163.3,156.3,0.718,5144.9999999999,5183.4999999999,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404142220,9288.00
06/30/2014 11:30,2,6.881,ACTIVE,218.48,357.98,60.001,1404142206,"274151322000083","019011112586793",26.62,54.50,0,330.63,387.44,185.3,176.9,0.747,172783.4,172783.4,13919,0,0,0,L,1151911521,1,124.27,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404142221,9289.00
06/30/2014 11:30,2,7.203,ACTIVE,219.39,376.62,60.017,1404142206,"274151322000076","019011112586793",27.61,55.30,0,331.83,395.55,201.4,192.5,0.778,178018.3,178018.3,13887,0,0,0,L,1151911521,1,124.49,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404142222,9290.00
06/30/2014 11:30,2,4.592,ACTIVE,219.16,426.51,60.022,1404142206,"274151322000094","019011112586793",37.97,50.60,0,379.92,449.65,177.0,168.9,0.681,115947.7,115947.7,14219,0,0,0,L,1151911521,1,124.49,126.07,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404142223,9291.00
06/30/2014 11:30,2,6.973,ACTIVE,218.93,376.31,60.022,1404142206,"274151322000052","019011112586793",26.70,56.30,0,330.33,388.94,188.3,179.9,0.716,173267.0,173267.0,13852,0,0,0,L,1151911521,1,124.04,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404142225,9292.00
06/30/2014 11:30,2,6.990,ACTIVE,219.39,358.88,60.022,1404142206,"274151322000085","019011112586793",27.00,49.50,0,330.93,390.14,190.8,182.2,0.720,172214.9,172214.9,13815,0,0,0,L,1151911521,1,125.40,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404142226,9293.00
06/30/2014 11:30,2,6.885,ACTIVE,219.16,373.91,60.054,1404142206,"274151322000087","019011112586793",25.23,71.30,0,331.23,385.33,176.0,167.9,0.654,165058.6,165058.6,13857,0,0,0,L,1151911521,1,124.72,125.62,0000,63,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404142227,9294.00
06/30/2014 11:30,2,6.930,ACTIVE,218.93,376.92,60.022,1404142206,"274151322000088","019011112586793",26.64,51.00,0,330.33,391.94,186.8,178.4,0.694,167038.7,167038.7,13832,0,0,0,L,1151911521,1,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404142228,9295.00
06/30/2014 11:30,2,7.275,ACTIVE,219.16,377.52,60.022,1404142206,"274151322000095","019011112586793",26.98,53.30,0,330.63,390.74,198.7,189.8,0.738,176250.5,176250.5,13877,0,0,0,L,1151911521,1,125.17,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404142229,9296.00
06/30/2014 11:30,2,4.693,ACTIVE,220.06,413.29,60.022,1404142206,"274151322000068","019011112586793",36.96,52.00,0,380.22,451.46,174.8,166.8,0.654,113977.4,113977.4,14264,0,0,0,L,1151911521,1,125.17,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404142230,9297.00
06/30/2014 11:30,2,6.936,ACTIVE,218.71,374.51,60.022,1404142206,"274151322000054","019011112586793",26.86,53.30,0,330.03,390.44,188.5,180.0,0.703,170636.2,170636.2,13963,0,0,0,L,1151911521,1,124.72,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404142231,9298.00
06/30/2014 11:45,1,6.917,ACTIVE,217.6,361.33,60.03,1404143106,"040051121000097","019011112586793",24.64,41,0.754,314.10,381.61,169.6,162.9,0.744,5232.2999999997,5272.0999999997,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404143109,9299.00
06/30/2014 11:45,1,6.957,ACTIVE,216.8,324.57,60.03,1404143106,"040051121000095","019011112586793",22.16,38,0.683,310.46,376.69,153.4,147.5,0.677,4682.9999999999,4718.7999999999,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404143110,9300.00
06/30/2014 11:45,1,4.512,ACTIVE,217.5,351.70,60.07,1404143106,"033051125000132","019011112586793",32.60,40,0.646,289.87,406.47,146.4,139.8,0.648,6382.6000000236,6416.4999999998,132,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404143111,9301.00
06/30/2014 11:45,1,4.408,ACTIVE,217.8,366.24,60.03,1404143106,"033051125000135","019011112586793",32.75,39,0.642,316.18,375.43,143.6,138.8,0.641,4410.8999999642,4444.6999999642,137,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404143113,9302.00
06/30/2014 11:45,1,6.879,ACTIVE,216.5,327.21,60.07,1404143106,"040051121000116","019011112586793",24.56,39,0.746,278.76,389.20,168.1,160.6,0.742,5154.7000000115,5193.8000000115,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404143114,9303.00
06/30/2014 11:45,1,7.080,ACTIVE,217.0,329.35,60.03,1404143106,"040051121000068","019011112586793",22.08,39,0.691,314.41,378.22,155.6,148.8,0.693,4746,4782.3000000119,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404143115,9304.00
06/30/2014 11:45,1,5.117,ACTIVE,217.2,371.78,60.07,1404143106,"033051125000118","019011112586793",37.98,40,0.861,282.52,392.38,193.4,185.5,0.845,6888.4000000358,6933.6999999881,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404143116,9305.00
06/30/2014 11:45,1,5.072,ACTIVE,217.6,334.56,60.03,1404143106,"033051125000150","019011112586793",38.09,40,0.858,312.02,389.18,192.2,185.0,0.843,5810.0000000003,5855.3000000003,97,0,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404143118,9306.00
06/30/2014 11:45,1,6.993,ACTIVE,217.6,327.24,60.03,1404143106,"040051121000185","019011112586793",24.27,41,0.752,315.07,381.51,168.9,162.5,0.748,8100.6000000004,8140.3000000004,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404143119,9307.00
06/30/2014 11:45,1,7.073,ACTIVE,216.9,372.92,60.03,1404143106,"040051121000195","019011112586793",24.35,42,0.759,303.17,393.03,171.4,163.3,0.749,5183.4999999999,5223.2999999999,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404143120,9308.00
06/30/2014 11:45,2,7.193,ACTIVE,218.71,367.90,60.043,1404143106,"274151322000083","019011112586793",26.72,56.30,0,332.43,389.54,194.6,185.9,0.782,172828.7,172828.7,13920,0,0,0,L,1151911521,1,124.27,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404143121,9309.00
06/30/2014 11:45,2,7.574,ACTIVE,219.84,358.88,60.038,1404143106,"274151322000076","019011112586793",27.61,55.80,0,320.41,410.28,211.6,202.3,0.813,178067.7,178067.7,13888,0,0,0,L,1151911521,1,124.94,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404143122,9310.00
06/30/2014 11:45,2,4.908,ACTIVE,219.39,419.00,60.038,1404143106,"274151322000094","019011112586793",36.98,50.60,0,378.72,450.86,183.0,174.7,0.698,115990.6,115990.6,14220,0,0,0,L,1151911521,1,124.49,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404143123,9311.00
06/30/2014 11:45,2,7.215,ACTIVE,219.16,371.21,60.038,1404143106,"274151322000052","019011112586793",27.08,57.30,0,333.03,402.46,197.6,188.8,0.751,173313.1,173313.1,13853,0,0,0,L,1151911521,1,124.49,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404143124,9312.00
06/30/2014 11:45,2,7.229,ACTIVE,219.39,361.59,60.028,1404143106,"274151322000085","019011112586793",27.37,50.80,0,336.34,394.65,200.2,191.3,0.756,172261.6,172261.6,13816,0,0,0,L,1151911521,1,125.62,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404143125,9313.00
06/30/2014 11:45,2,7.174,ACTIVE,219.16,372.41,60.038,1404143106,"274151322000087","019011112586793",25.35,74.30,0,334.24,387.74,184.1,175.7,0.689,165101.4,165101.4,13858,0,0,0,L,1151911521,1,124.94,125.40,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404143126,9314.00
06/30/2014 11:45,2,7.230,ACTIVE,218.93,370.30,60.028,1404143106,"274151322000088","019011112586793",26.78,51.50,0,331.53,393.75,196.0,187.3,0.734,167084.4,167084.4,13833,0,0,0,L,1151911521,1,125.17,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404143127,9315.00
06/30/2014 11:45,2,7.566,ACTIVE,218.93,379.02,60.033,1404143106,"274151322000095","019011112586793",27.29,55.00,0,331.83,393.15,209.1,199.9,0.778,176299.1,176299.1,13878,0,0,0,L,1151911521,1,125.17,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404143128,9316.00
06/30/2014 11:45,2,4.861,ACTIVE,220.06,417.19,60.033,1404143106,"274151322000068","019011112586793",37.45,52.50,0,380.52,452.06,183.8,175.5,0.689,114020.3,114020.3,14265,0,0,0,L,1151911521,1,125.17,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404143129,9317.00
06/30/2014 11:45,2,7.281,ALERT,219.39,377.22,60.033,1404143106,"274151322000054","019011112586793",26.84,54.30,0,297.87,391.64,197.8,189.0,0.742,170682.2,170682.2,13964,0,0,0,L,1151911521,1,125.40,125.17,0002,46,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404143131,9318.00
06/30/2014 12:00,1,7.142,ACTIVE,218.6,327.62,60.03,1404144005,"040051121000097","019011112586793",24.47,41,0.771,308.64,397.13,173.9,167.3,0.761,5272.0999999997,5313.2999999997,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404144008,9319.00
06/30/2014 12:00,1,7.228,ACTIVE,217.9,329.06,60.03,1404144005,"040051121000095","019011112586793",21.84,38,0.696,316.05,379.00,157.1,150.8,0.688,4718.7999999999,4755.9999999999,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404144010,9320.00
06/30/2014 12:00,1,4.601,ACTIVE,218.0,326.60,60.03,1404144005,"033051125000132","019011112586793",32.81,41,0.661,317.53,376.41,150.2,143.1,0.659,6416.4999999998,6451.8000000117,134,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404144011,9321.00
06/30/2014 12:00,1,4.543,ACTIVE,218.8,330.75,60.03,1404144005,"033051125000135","019011112586793",32.61,39,0.655,316.88,378.22,147.4,142.4,0.652,4444.6999999642,4479.6999999642,139,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404144012,9322.00
06/30/2014 12:00,1,7.117,ALERT,217.7,364.40,60.03,1404144005,"040051121000116","019011112586793",24.37,39,0.765,297.02,383.51,172.6,165.3,0.759,5193.8000000115,5234.4000000115,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1404144014,9323.00
06/30/2014 12:00,1,7.275,ACTIVE,218.6,328.16,60.03,1404144005,"040051121000068","019011112586793",22.07,39,0.705,315.52,381.73,159.7,153.2,0.703,4782.3000000119,4820,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404144015,9324.00
06/30/2014 12:00,1,5.303,ACTIVE,218.5,325.07,60.03,1404144005,"033051125000118","019011112586793",37.72,40,0.881,313.01,390.44,199.1,191.1,0.865,6933.6999999881,6980.6000000239,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404144016,9325.00
06/30/2014 12:00,1,5.201,ACTIVE,217.6,327.20,60.03,1404144005,"033051125000150","019011112586793",38.28,40,0.885,307.50,393.74,198.1,191.1,0.859,5855.3000000003,5902.1000000003,99,0,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404144018,9326.00
06/30/2014 12:00,1,7.194,ACTIVE,218.3,344.80,60.03,1404144005,"040051121000185","019011112586793",24.26,41,0.774,308.65,383.92,173.7,167.5,0.764,8140.3000000004,8181.4000000004,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404144019,9327.00
06/30/2014 12:00,1,7.347,ACTIVE,217.8,327.14,60.03,1404144005,"040051121000195","019011112586793",24.12,42,0.779,315.31,384.18,176.3,167.8,0.769,5223.2999999999,5264.6999999999,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404144020,9328.00
06/30/2014 12:00,2,7.426,ACTIVE,219.16,359.18,60.022,1404144005,"274151322000083","019011112586793",26.60,56.80,0,330.93,395.25,199.9,191.0,0.795,172875.9,172875.9,13921,0,0,0,L,1151911521,1,124.72,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404144021,9329.00
06/30/2014 12:00,2,7.834,ACTIVE,220.52,355.28,60.017,1404144005,"274151322000076","019011112586793",27.39,57.00,0,336.94,400.66,217.2,207.8,0.835,178119.1,178119.1,13889,0,0,0,L,1151911521,1,125.40,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404144022,9330.00
06/30/2014 12:00,2,5.008,ACTIVE,219.84,408.78,60.028,1404144005,"274151322000094","019011112586793",37.39,50.60,0,383.23,450.56,189.1,180.6,0.720,116035.3,116035.3,14221,0,0,0,L,1151911521,1,124.94,126.30,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404144023,9331.00
06/30/2014 12:00,2,7.438,ACTIVE,220.06,368.80,60.001,1404144005,"274151322000052","019011112586793",26.96,57.70,0,336.04,396.75,202.8,193.8,0.778,173361.0,173361.0,13854,0,0,0,L,1151911521,1,124.94,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404144024,9332.00
06/30/2014 12:00,2,7.432,ACTIVE,219.84,373.31,60.028,1404144005,"274151322000085","019011112586793",27.37,51.80,0,337.54,397.66,206.1,197.0,0.773,172310.2,172310.2,13817,0,0,0,L,1151911521,1,125.85,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404144025,9333.00
06/30/2014 12:00,2,7.357,ACTIVE,219.61,368.50,60.043,1404144005,"274151322000087","019011112586793",25.49,77.00,0,334.24,394.05,189.7,181.2,0.716,165146.2,165146.2,13859,0,0,0,L,1151911521,1,125.40,125.62,0000,67,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404144026,9334.00
06/30/2014 12:00,2,7.438,ACTIVE,219.61,368.20,60.028,1404144005,"274151322000088","019011112586793",26.76,51.50,0,332.43,396.45,201.2,192.3,0.747,167131.9,167131.9,13834,0,0,0,L,1151911521,1,125.40,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404144027,9335.00
06/30/2014 12:00,2,7.809,ACTIVE,219.39,355.58,60.022,1404144005,"274151322000095","019011112586793",27.14,55.30,0,330.63,399.46,214.7,205.3,0.795,176349.8,176349.8,13879,0,0,0,L,1151911521,1,125.40,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404144028,9336.00
06/30/2014 12:00,2,5.043,ACTIVE,220.74,410.28,60.017,1404144005,"274151322000068","019011112586793",36.90,52.50,0,382.63,451.76,187.9,179.4,0.716,114065.0,114065.0,14266,0,0,0,L,1151911521,1,125.62,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404144029,9337.00
06/30/2014 12:00,2,7.432,ACTIVE,219.61,362.19,60.022,1404144005,"274151322000054","019011112586793",27.06,55.00,0,336.64,397.66,203.4,194.4,0.765,170730.2,170730.2,13966,0,0,0,L,1151911521,1,125.17,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404144030,9338.00
06/30/2014 12:15,1,7.363,ACTIVE,218.7,329.55,60.00,1404144904,"040051121000097","019011112586793",24.35,41,0.790,316.50,385.83,178.4,171.9,0.778,5313.2999999997,5355.4999999997,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404144907,9339.00
06/30/2014 12:15,1,7.377,ACTIVE,218.2,327.94,60.00,1404144904,"040051121000095","019011112586793",21.94,39,0.715,317.60,380.75,161.0,155.3,0.709,4755.9999999999,4794.0999999999,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404144909,9340.00
06/30/2014 12:15,1,4.756,ACTIVE,218.1,331.76,60.00,1404144904,"033051125000132","019011112586793",32.56,41,0.679,318.66,378.09,154.1,147.5,0.677,6451.8000000117,6487.9000000355,136,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404144910,9341.00
06/30/2014 12:15,1,4.667,ACTIVE,218.3,368.40,60.03,1404144904,"033051125000135","019011112586793",32.54,39,0.674,317.92,378.32,151.1,146.3,0.665,4479.6999999642,4515.6999999642,141,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404144911,9342.00
06/30/2014 12:15,1,7.322,ACTIVE,216.8,372.87,60.03,1404144904,"040051121000116","019011112586793",24.26,39,0.783,314.98,384.51,176.7,168.8,0.774,5234.4000000115,5275.9000000115,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404144913,9343.00
06/30/2014 12:15,1,7.458,ACTIVE,217.8,374.48,60.03,1404144904,"040051121000068","019011112586793",22.01,40,0.723,316.30,380.79,163.3,156.5,0.722,4820,4858.6000000238,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404144914,9344.00
06/30/2014 12:15,1,5.499,ACTIVE,217.7,376.76,60.03,1404144904,"033051125000118","019011112586793",37.10,41,0.902,313.61,392.10,203.0,194.6,0.887,6980.6000000239,7028.9000000358,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404144915,9345.00
06/30/2014 12:15,1,5.374,ACTIVE,217.9,383.51,60.00,1404144904,"033051125000150","019011112586793",37.88,41,0.901,313.34,392.54,202.6,194.9,0.884,5902.1000000003,5950.3000000003,101,0,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404144916,9346.00
06/30/2014 12:15,1,7.447,ACTIVE,218.1,325.07,60.00,1404144904,"040051121000185","019011112586793",24.01,42,0.791,316.89,384.37,177.9,171.5,0.780,8181.4000000004,8223.6000000004,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404144918,9347.00
06/30/2014 12:15,1,7.499,ACTIVE,217.6,333.26,60.00,1404144904,"040051121000195","019011112586793",24.20,42,0.797,315.39,385.18,180.6,172.4,0.784,5264.6999999999,5307.1999999999,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404144919,9348.00
06/30/2014 12:15,2,7.559,ACTIVE,219.39,357.68,60.001,1404144904,"274151322000083","019011112586793",26.76,57.30,0,333.93,396.15,204.8,195.7,0.818,172924.2,172924.2,13922,0,0,0,L,1151911521,1,124.94,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404144920,9349.00
06/30/2014 12:15,2,7.980,ACTIVE,220.52,370.60,60.001,1404144904,"274151322000076","019011112586793",27.57,57.70,0,338.44,401.56,222.7,213.0,0.862,178171.6,178171.6,13890,0,0,0,L,1151911521,1,125.40,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404144921,9350.00
06/30/2014 12:15,2,5.098,ACTIVE,220.06,427.41,60.001,1404144904,"274151322000094","019011112586793",37.81,51.50,0,383.53,450.56,195.4,186.7,0.738,116081.0,116081.0,14222,0,0,0,L,1151911521,1,124.72,126.30,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404144922,9351.00
06/30/2014 12:15,2,7.637,ACTIVE,219.84,356.78,59.990,1404144904,"274151322000052","019011112586793",26.92,58.80,0,336.94,397.66,208.2,199.0,0.787,173410.1,173410.1,13855,0,0,0,L,1151911521,1,124.94,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404144923,9352.00
06/30/2014 12:15,2,7.660,ACTIVE,219.84,361.89,59.996,1404144904,"274151322000085","019011112586793",27.21,51.50,0,337.84,398.56,210.9,201.6,0.782,172359.9,172359.9,13818,0,0,0,L,1151911521,1,125.62,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404144924,9353.00
06/30/2014 12:15,2,7.592,ACTIVE,219.84,354.07,60.001,1404144904,"274151322000087","019011112586793",25.25,78.00,0,336.94,394.95,194.0,185.3,0.729,165191.9,165191.9,13860,0,0,0,L,1151911521,1,124.94,125.85,0000,69,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404144925,9354.00
06/30/2014 12:15,2,7.615,ACTIVE,219.84,356.48,60.001,1404144904,"274151322000088","019011112586793",26.72,52.50,0,332.73,401.86,205.9,196.9,0.742,167180.5,167180.5,13835,0,0,0,L,1151911521,1,125.62,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404144926,9355.00
06/30/2014 12:15,2,8.018,ACTIVE,219.84,357.38,60.017,1404144904,"274151322000095","019011112586793",27.14,55.80,0,336.94,400.36,220.2,210.6,0.809,176401.7,176401.7,13880,0,0,0,L,1151911521,1,125.17,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404144927,9356.00
06/30/2014 12:15,2,5.158,ACTIVE,220.97,420.80,60.001,1404144904,"274151322000068","019011112586793",37.45,54.00,0,383.53,451.76,195.1,186.4,0.734,114110.7,114110.7,14267,0,0,0,L,1151911521,1,125.62,126.53,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404144928,9357.00
06/30/2014 12:15,2,7.645,ACTIVE,219.84,369.70,60.006,1404144904,"274151322000054","019011112586793",26.90,55.00,0,320.11,403.37,208.2,199.1,0.782,170779.3,170779.3,13967,0,0,0,L,1151911521,1,124.94,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404144929,9358.00
06/30/2014 12:30,1,7.500,ACTIVE,218.6,334.52,60.03,1404145804,"040051121000097","019011112586793",24.17,42,0.797,316.30,387.05,180.4,172.9,0.784,5355.4999999997,5398.1999999997,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404145807,9359.00
06/30/2014 12:30,1,7.595,ACTIVE,218.2,378.43,60.00,1404145804,"040051121000095","019011112586793",21.46,40,0.720,317.73,382.08,162.2,156.0,0.709,4794.0999999999,4832.7999999999,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404145808,9360.00
06/30/2014 12:30,1,4.823,ACTIVE,218.4,330.30,60.03,1404145804,"033051125000132","019011112586793",32.40,42,0.683,319.16,378.16,155.5,148.5,0.679,6487.9000000355,6524.6000000236,138,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404145810,9361.00
06/30/2014 12:30,1,4.758,ACTIVE,218.8,328.10,60.00,1404145804,"033051125000135","019011112586793",32.19,40,0.677,317.96,380.06,152.4,147.3,0.673,4515.6999999642,4552.0999999642,143,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404145811,9362.00
06/30/2014 12:30,1,7.401,ACTIVE,217.6,371.41,60.03,1404145804,"040051121000116","019011112586793",24.19,40,0.789,313.93,384.86,178.2,170.3,0.778,5275.9000000115,5318.2000000115,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404145812,9363.00
06/30/2014 12:30,1,7.619,ACTIVE,218.6,370.01,60.03,1404145804,"040051121000068","019011112586793",21.71,41,0.729,316.86,382.31,164.6,158.5,0.724,4858.6000000238,4897.699999988,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404145814,9364.00
06/30/2014 12:30,1,5.694,ACTIVE,218.1,344.62,60.00,1404145804,"033051125000118","019011112586793",35.87,42,0.899,314.49,392.78,203.2,195.0,0.874,7028.9000000358,7077.3,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404145815,9365.00
06/30/2014 12:30,1,5.618,ACTIVE,218.7,374.00,60.03,1404145804,"033051125000150","019011112586793",36.36,42,0.904,314.50,392.95,203.3,196.1,0.886,5950.3000000003,5999.1000000003,103,0,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404145816,9366.00
06/30/2014 12:30,1,7.569,ACTIVE,218.6,384.43,60.03,1404145804,"040051121000185","019011112586793",23.81,43,0.796,317.47,385.85,179.3,172.8,0.787,8223.6000000004,8266.4000000004,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404145817,9367.00
06/30/2014 12:30,1,7.670,ACTIVE,217.6,361.59,60.03,1404145804,"040051121000195","019011112586793",23.92,43,0.804,315.75,386.05,182.5,173.8,0.790,5307.1999999999,5350.1999999999,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404145820,9368.00
06/30/2014 12:30,2,7.775,ACTIVE,219.39,358.28,60.028,1404145804,"274151322000083","019011112586793",26.34,58.50,0,332.43,396.75,207.5,198.3,0.822,172973.4,172973.4,13923,0,0,0,L,1151911521,1,124.94,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404145821,9369.00
06/30/2014 12:30,2,8.258,ACTIVE,220.52,368.20,60.043,1404145804,"274151322000076","019011112586793",26.88,58.30,0,337.54,402.46,224.7,214.9,0.862,178225.0,178225.0,13891,0,0,0,L,1151911521,1,125.40,126.30,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404145822,9370.00
06/30/2014 12:30,2,5.268,ACTIVE,219.61,401.56,60.012,1404145804,"274151322000094","019011112586793",36.94,51.80,0,381.12,447.55,197.4,188.6,0.751,116127.6,116127.6,14223,0,0,0,L,1151911521,1,124.94,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404145823,9371.00
06/30/2014 12:30,2,7.760,ACTIVE,219.84,368.20,60.022,1404145804,"274151322000052","019011112586793",26.74,59.30,0,337.24,397.96,209.9,200.7,0.795,173459.8,173459.8,13856,0,0,0,L,1151911521,1,124.94,126.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404145824,9372.00
06/30/2014 12:30,2,7.799,ACTIVE,219.61,378.42,60.022,1404145804,"274151322000085","019011112586793",26.98,52.80,0,337.24,399.46,213.0,203.6,0.800,172410.5,172410.5,13819,0,0,0,L,1151911521,1,125.85,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404145824,9373.00
06/30/2014 12:30,2,7.670,ACTIVE,219.61,354.97,60.017,1404145804,"274151322000087","019011112586793",25.09,79.30,0,337.54,394.35,194.8,186.1,0.734,165238.3,165238.3,13861,0,0,0,L,1151911521,1,125.40,125.62,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404145825,9374.00
06/30/2014 12:30,2,7.783,ACTIVE,219.61,363.99,60.028,1404145804,"274151322000088","019011112586793",26.36,53.00,0,337.54,397.96,207.6,198.5,0.773,167229.8,167229.8,13836,0,0,0,L,1151911521,1,125.62,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404145826,9375.00
06/30/2014 12:30,2,8.217,ACTIVE,219.16,377.52,60.022,1404145804,"274151322000095","019011112586793",26.74,57.70,0,336.94,401.26,222.4,212.7,0.822,176454.5,176454.5,13881,0,0,0,L,1151911521,1,125.17,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404145827,9376.00
06/30/2014 12:30,2,5.242,ACTIVE,220.74,424.71,60.022,1404145804,"274151322000068","019011112586793",37.07,54.30,0,381.42,449.35,197.5,188.7,0.742,114157.3,114157.3,14268,0,0,0,L,1151911521,1,125.62,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404145828,9377.00
06/30/2014 12:30,2,7.818,ACTIVE,219.84,356.78,60.001,1404145804,"274151322000054","019011112586793",26.56,56.80,0,336.94,399.16,210.1,200.9,0.791,170829.2,170829.2,13968,0,0,0,L,1151911521,1,125.62,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404145829,9378.00
06/30/2014 12:45,1,7.675,ACTIVE,217.9,382.24,60.00,1404146704,"040051121000097","019011112586793",24.46,42,0.828,315.35,387.79,186.8,179.3,0.814,5398.1999999997,5441.8999999997,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404146706,9379.00
06/30/2014 12:45,1,7.723,ACTIVE,218.0,340.15,60.00,1404146704,"040051121000095","019011112586793",21.89,40,0.746,311.58,382.05,168.2,161.5,0.734,4832.7999999999,4872.0999999999,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404146708,9380.00
06/30/2014 12:45,1,4.957,ALERT,217.7,371.64,60.00,1404146704,"033051125000132","019011112586793",32.62,42,0.708,317.79,379.53,160.9,153.3,0.706,6524.6000000236,6561.9999999998,140,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1404146710,9381.00
06/30/2014 12:45,1,4.900,ACTIVE,218.5,348.39,60.00,1404146704,"033051125000135","019011112586793",32.39,41,0.702,316.77,380.00,157.9,152.7,0.697,4552.0999999642,4589.2999999642,145,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404146712,9382.00
06/30/2014 12:45,1,7.668,ACTIVE,216.8,324.67,60.03,1404146704,"040051121000116","019011112586793",24.22,40,0.820,309.57,386.41,184.8,176.6,0.811,5318.2000000115,5361.3000000115,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404146713,9383.00
06/30/2014 12:45,1,7.818,ACTIVE,217.4,377.61,60.00,1404146704,"040051121000068","019011112586793",21.95,41,0.759,315.54,382.92,170.8,163.6,0.750,4897.699999988,4937.699999988,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404146714,9384.00
06/30/2014 12:45,1,5.945,ACTIVE,217.2,385.41,60.00,1404146704,"033051125000118","019011112586793",34.30,42,0.902,310.93,391.96,202.9,194.5,0.884,7077.3,7125.8,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404146716,9385.00
06/30/2014 12:45,1,5.896,ACTIVE,217.5,367.70,60.00,1404146704,"033051125000150","019011112586793",34.61,42,0.906,314.57,393.70,203.1,195.6,0.883,5999.1000000003,6047.9000000003,105,0,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404146717,9386.00
06/30/2014 12:45,1,7.723,ACTIVE,218.0,322.33,60.03,1404146704,"040051121000185","019011112586793",24.23,43,0.829,316.56,386.88,186.2,179.6,0.818,8266.4000000004,8310.2000000004,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404146718,9387.00
06/30/2014 12:45,1,7.870,ACTIVE,216.4,342.54,60.03,1404146704,"040051121000195","019011112586793",24.16,43,0.838,314.09,387.51,189.2,180.2,0.821,5350.1999999999,5394.1999999999,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404146720,9388.00
06/30/2014 12:45,2,7.918,ACTIVE,218.26,376.62,60.006,1404146704,"274151322000083","019011112586793",26.82,60.30,0,330.03,393.15,214.8,205.4,0.862,173023.5,173023.5,13924,0,0,0,L,1151911521,1,124.72,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404146721,9389.00
06/30/2014 12:45,2,8.420,ACTIVE,219.61,376.31,60.006,1404146704,"274151322000076","019011112586793",27.33,59.00,0,334.84,401.26,233.1,223.0,0.893,178279.3,178279.3,13892,0,0,0,L,1151911521,1,125.40,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404146722,9390.00
06/30/2014 12:45,2,5.408,ACTIVE,218.71,425.31,60.006,1404146704,"274151322000094","019011112586793",37.27,52.00,0,375.11,448.15,203.8,194.8,0.782,116175.1,116175.1,14224,0,0,0,L,1151911521,1,124.49,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404146723,9391.00
06/30/2014 12:45,2,8.033,ACTIVE,218.93,363.09,60.006,1404146704,"274151322000052","019011112586793",26.76,61.00,0,330.63,394.65,217.3,207.8,0.831,173510.5,173510.5,13857,0,0,0,L,1151911521,1,124.49,125.17,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404146723,9392.00
06/30/2014 12:45,2,8.119,ACTIVE,218.93,359.78,60.001,1404146704,"274151322000085","019011112586793",26.86,53.50,0,331.53,395.55,220.8,211.2,0.826,172462.0,172462.0,13820,0,0,0,L,1151911521,1,125.17,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404146724,9393.00
06/30/2014 12:45,2,8.010,ACTIVE,218.48,360.99,59.980,1404146704,"274151322000087","019011112586793",24.93,81.50,0,330.93,390.14,202.3,193.4,0.765,165285.3,165285.3,13862,0,0,0,L,1151911521,1,124.94,124.94,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404146725,9394.00
06/30/2014 12:45,2,8.010,ACTIVE,218.71,378.12,60.006,1404146704,"274151322000088","019011112586793",26.58,54.00,0,330.33,397.05,215.5,206.1,0.800,167280.0,167280.0,13837,0,0,0,L,1151911521,1,125.17,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404146726,9395.00
06/30/2014 12:45,2,8.393,ACTIVE,218.48,361.29,60.001,1404146704,"274151322000095","019011112586793",27.15,58.80,0,328.52,396.75,230.6,220.6,0.853,176508.3,176508.3,13882,0,0,0,L,1151911521,1,125.17,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404146727,9396.00
06/30/2014 12:45,2,5.293,ACTIVE,219.61,425.61,60.001,1404146704,"274151322000068","019011112586793",37.83,55.30,0,382.63,449.05,202.4,193.4,0.769,114204.8,114204.8,14269,0,0,0,L,1151911521,1,125.40,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404146728,9397.00
06/30/2014 12:45,2,7.936,ACTIVE,218.71,380.22,60.001,1404146704,"274151322000054","019011112586793",27.12,56.50,0,330.33,395.25,217.7,208.2,0.822,170880.0,170880.0,13969,0,0,0,L,1151911521,1,124.94,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404146729,9398.00
06/30/2014 13:00,1,7.781,ACTIVE,217.3,382.56,60.03,1404147604,"040051121000097","019011112586793",24.45,42,0.843,313.62,388.53,189.3,181.8,0.826,5441.8999999997,5486.7999999997,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404147607,9399.00
06/30/2014 13:00,1,7.807,ACTIVE,216.3,376.35,60.03,1404147604,"040051121000095","019011112586793",21.86,40,0.757,314.33,381.73,169.8,163.1,0.752,4872.0999999999,4912.5999999999,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404147608,9400.00
06/30/2014 13:00,1,5.055,ACTIVE,217.1,322.42,60.03,1404147604,"033051125000132","019011112586793",32.36,42,0.721,315.77,380.19,162.8,155.7,0.715,6561.9999999998,6600.4000000356,143,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404147610,9401.00
06/30/2014 13:00,1,4.957,ACTIVE,217.0,342.87,60.03,1404147604,"033051125000135","019011112586793",32.35,41,0.713,314.69,380.41,159.5,153.7,0.708,4589.2999999642,4627.3999999642,147,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404147611,9402.00
06/30/2014 13:00,1,7.722,ACTIVE,215.8,379.67,60.03,1404147604,"040051121000116","019011112586793",24.20,40,0.830,312.53,386.26,186.0,177.6,0.817,5361.3000000115,5405.2000000115,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404147612,9403.00
06/30/2014 13:00,1,7.834,ACTIVE,216.4,328.53,60.03,1404147604,"040051121000068","019011112586793",22.08,41,0.768,313.60,382.08,172.1,165.0,0.760,4937.699999988,4978.3000000118,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404147613,9404.00
06/30/2014 13:00,1,6.041,ACTIVE,216.6,379.81,60.03,1404147604,"033051125000118","019011112586793",33.75,42,0.906,312.42,391.13,202.9,195.0,0.885,7125.8,7174.1,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404147615,9405.00
06/30/2014 13:00,1,5.997,ACTIVE,216.7,339.36,60.03,1404147604,"033051125000150","019011112586793",34.03,42,0.909,309.85,392.16,203.0,195.1,0.890,6047.9000000003,6096.5000000003,107,0,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404147616,9406.00
06/30/2014 13:00,1,7.874,ACTIVE,216.9,382.48,60.03,1404147604,"040051121000185","019011112586793",24.00,43,0.841,315.01,386.82,188.0,181.0,0.825,8310.2000000004,8355.0000000004,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404147617,9407.00
06/30/2014 13:00,1,8.016,ACTIVE,215.7,379.29,60.03,1404147604,"040051121000195","019011112586793",23.98,43,0.850,313.10,386.59,191.3,181.9,0.836,5394.1999999999,5439.1000000237,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404147619,9408.00
06/30/2014 13:00,2,8.096,ACTIVE,218.71,379.92,60.033,1404147604,"274151322000083","019011112586793",26.58,61.00,0,329.73,397.35,217.7,208.2,0.866,173074.9,173074.9,13925,0,0,0,L,1151911521,1,124.04,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404147620,9409.00
06/30/2014 13:00,2,8.598,ACTIVE,219.84,355.88,60.043,1404147604,"274151322000076","019011112586793",27.10,60.50,0,331.23,404.57,236.0,225.8,0.906,178335.1,178335.1,13893,0,0,0,L,1151911521,1,124.49,126.07,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404147621,9410.00
06/30/2014 13:00,2,5.453,ACTIVE,219.16,422.90,60.017,1404147604,"274151322000094","019011112586793",37.53,53.00,0,381.42,449.95,206.6,197.5,0.791,116223.8,116223.8,14225,0,0,0,L,1151911521,1,124.04,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404147622,9411.00
06/30/2014 13:00,2,8.170,ACTIVE,219.39,371.51,60.028,1404147604,"274151322000052","019011112586793",26.60,61.30,0,330.03,400.36,220.1,210.5,0.831,173562.6,173562.6,13858,0,0,0,L,1151911521,1,124.04,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404147623,9412.00
06/30/2014 13:00,2,8.203,ACTIVE,218.93,355.88,60.033,1404147604,"274151322000085","019011112586793",26.90,53.50,0,330.03,400.96,223.3,213.6,0.840,172514.7,172514.7,13821,0,0,0,L,1151911521,1,124.72,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404147624,9413.00
06/30/2014 13:00,2,8.150,ACTIVE,218.71,379.02,60.028,1404147604,"274151322000087","019011112586793",24.75,83.50,0,329.73,392.25,204.2,195.2,0.769,165333.7,165333.7,13863,0,0,0,L,1151911521,1,124.49,125.62,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404147625,9414.00
06/30/2014 13:00,2,8.102,ACTIVE,218.93,367.00,60.028,1404147604,"274151322000088","019011112586793",26.54,54.00,0,330.33,400.06,217.6,208.1,0.813,167331.5,167331.5,13838,0,0,0,L,1151911521,1,124.94,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404147626,9415.00
06/30/2014 13:00,2,8.539,ACTIVE,218.93,361.59,60.028,1404147604,"274151322000095","019011112586793",27.06,58.30,0,328.52,399.46,233.8,223.8,0.871,176563.5,176563.5,13883,0,0,0,L,1151911521,1,124.94,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404147627,9416.00
