ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2014 13:00,2,5.463,ACTIVE,219.84,415.99,60.028,1404147604,"274151322000068","019011112586793",37.29,55.50,0,382.93,453.56,207.2,198.1,0.787,114253.6,114253.6,14270,0,0,0,L,1151911521,1,124.94,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404147628,9417.00
06/30/2014 13:00,2,8.096,ACTIVE,219.16,379.92,60.038,1404147604,"274151322000054","019011112586793",26.80,57.30,0,328.52,400.66,219.7,210.1,0.822,170932.0,170932.0,13970,0,0,0,L,1151911521,1,124.94,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404147629,9418.00
06/30/2014 13:15,1,7.893,ACTIVE,218.2,351.67,60.00,1404148504,"040051121000097","019011112586793",25.82,41,0.901,299.70,453.26,202.8,196.2,0.883,5486.7999999997,5526.1999999997,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404148506,9419.00
06/30/2014 13:15,1,8.318,ACTIVE,217.1,331.66,60.00,1404148504,"040051121000095","019011112586793",22.20,38,0.819,296.62,451.28,183.8,177.0,0.801,4912.5999999999,4947.9999999999,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404148508,9420.00
06/30/2014 13:15,1,5.344,ACTIVE,217.3,324.86,60.00,1404148504,"033051125000132","019011112586793",33.05,41,0.776,298.12,450.46,175.7,167.9,0.769,6600.4000000356,6634.1000000237,145,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404148510,9421.00
06/30/2014 13:15,1,5.268,ACTIVE,218.1,331.45,60.03,1404148504,"033051125000135","019011112586793",32.80,39,0.765,298.53,454.69,171.9,165.9,0.753,4627.3999999642,4660.8999999642,149,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404148511,9422.00
06/30/2014 13:15,1,8.198,ACTIVE,216.3,338.19,60.00,1404148504,"040051121000116","019011112586793",24.61,39,0.893,296.48,451.45,200.7,191.8,0.875,5405.2000000115,5444.0000000115,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404148513,9423.00
06/30/2014 13:15,1,8.382,ACTIVE,217.2,327.94,60.00,1404148504,"040051121000068","019011112586793",22.10,40,0.818,299.78,452.20,184.4,176.2,0.809,4978.3000000118,5014.3000000118,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404148514,9424.00
06/30/2014 13:15,1,4.845,ACTIVE,217.1,321.56,60.00,1404148504,"033051125000118","019011112586793",42.07,40,0.904,298.45,455.02,202.8,195.1,0.884,7174.1,7215.6,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404148516,9425.00
06/30/2014 13:15,1,6.378,ACTIVE,217.0,360.82,60.00,1404148504,"033051125000150","019011112586793",32.03,40,0.902,299.90,455.32,203.3,194.8,0.885,6096.5000000003,6138.1000000003,109,0,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404148517,9426.00
06/30/2014 13:15,1,8.356,ACTIVE,217.8,373.15,60.00,1404148504,"040051121000185","019011112586793",24.14,42,0.893,300.55,453.66,200.7,193.5,0.880,8355.0000000004,8394.5000000004,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404148518,9427.00
06/30/2014 13:15,1,8.212,ACTIVE,216.6,381.74,60.00,1404148504,"040051121000195","019011112586793",24.86,42,0.901,299.29,451.70,203.1,193.5,0.881,5439.1000000237,5478.6999999879,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404148520,9428.00
06/30/2014 13:15,2,8.719,ACTIVE,219.39,370.90,59.990,1404148504,"274151322000083","019011112586793",26.90,56.80,0,326.72,405.17,237.4,227.2,0.941,173120.2,173120.2,13926,0,0,0,L,1151911521,1,124.72,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404148521,9429.00
06/30/2014 13:15,2,8.770,ACTIVE,220.97,356.18,59.990,1404148504,"274151322000076","019011112586793",28.69,56.30,0,326.42,408.78,254.4,243.6,0.963,178384.2,178384.2,13894,0,0,0,L,1151911521,1,125.17,126.53,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404148522,9430.00
06/30/2014 13:15,2,6.209,ACTIVE,220.06,374.51,60.022,1404148504,"274151322000094","019011112586793",34.11,49.50,0,330.33,456.87,214.8,205.4,0.818,116266.6,116266.6,14226,0,0,0,L,1151911521,1,124.72,126.30,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404148523,9431.00
06/30/2014 13:15,2,8.758,ACTIVE,220.52,361.89,59.975,1404148504,"274151322000052","019011112586793",27.02,56.50,0,327.32,405.77,239.4,229.2,0.897,173608.4,173608.4,13859,0,0,0,L,1151911521,1,124.72,126.30,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404148524,9432.00
06/30/2014 13:15,2,8.803,ACTIVE,220.52,379.62,59.990,1404148504,"274151322000085","019011112586793",27.21,51.80,0,324.92,406.97,242.6,232.2,0.919,172561.2,172561.2,13822,0,0,0,L,1151911521,1,125.62,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404148525,9433.00
06/30/2014 13:15,2,8.713,ACTIVE,220.06,366.10,60.006,1404148504,"274151322000087","019011112586793",25.50,81.00,0,324.62,401.26,225.0,215.3,0.853,165376.4,165376.4,13864,0,0,0,L,1151911521,1,125.17,125.85,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404148526,9434.00
06/30/2014 13:15,2,8.715,ACTIVE,219.84,368.80,59.990,1404148504,"274151322000088","019011112586793",26.88,51.00,0,324.62,406.07,236.9,226.7,0.871,167376.8,167376.8,13839,0,0,0,L,1151911521,1,125.40,125.85,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404148527,9435.00
06/30/2014 13:15,2,8.949,ACTIVE,219.61,362.79,59.990,1404148504,"274151322000095","019011112586793",28.07,55.00,0,321.91,407.87,254.4,243.6,0.937,176612.2,176612.2,13884,0,0,0,L,1151911521,1,125.17,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404148528,9436.00
06/30/2014 13:15,2,6.023,ACTIVE,220.97,403.97,59.964,1404148504,"274151322000068","019011112586793",36.66,51.80,0,331.23,459.57,223.9,214.2,0.853,114296.5,114296.5,14271,0,0,0,L,1151911521,1,125.40,126.53,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404148529,9437.00
06/30/2014 13:15,2,8.656,ACTIVE,220.52,368.20,59.996,1404148504,"274151322000054","019011112586793",27.29,54.00,0,326.12,406.67,239.0,228.8,0.884,170977.8,170977.8,13971,0,0,0,L,1151911521,1,125.40,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404148530,9438.00
06/30/2014 13:30,1,9.131,ACTIVE,217.2,361.87,60.03,1404149404,"040051121000097","019011112586793",22.36,41,0.903,300.59,452.44,203.2,194.5,0.883,5526.1999999997,5565.6999999997,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404149407,9439.00
06/30/2014 13:30,1,8.658,ACTIVE,217.2,330.76,60.03,1404149404,"040051121000095","019011112586793",22.19,39,0.853,297.25,449.42,191.2,184.2,0.835,4947.9999999999,4983.7999999999,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404149409,9440.00
06/30/2014 13:30,1,5.600,ACTIVE,217.5,367.01,60.03,1404149404,"033051125000132","019011112586793",32.95,41,0.810,299.92,450.43,183.6,175.2,0.799,6634.1000000237,6668.3000000118,147,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404149410,9441.00
06/30/2014 13:30,1,5.518,ACTIVE,217.8,324.65,60.03,1404149404,"033051125000135","019011112586793",32.78,40,0.805,301.05,453.93,180.0,174.1,0.786,4660.8999999642,4694.8999999642,151,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404149412,9442.00
06/30/2014 13:30,1,9.061,ACTIVE,216.4,370.89,60.03,1404149404,"040051121000116","019011112586793",22.51,39,0.903,297.34,450.92,203.0,193.7,0.885,5444.0000000115,5483.0000000115,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404149413,9443.00
06/30/2014 13:30,1,8.812,ACTIVE,217.7,382.27,60.00,1404149404,"040051121000068","019011112586793",22.11,40,0.863,300.43,451.68,193.9,186.3,0.849,5014.3000000118,5050.4999999999,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404149414,9444.00
06/30/2014 13:30,1,6.772,ACTIVE,216.8,361.86,60.03,1404149404,"033051125000118","019011112586793",30.14,41,0.902,300.59,450.63,203.1,194.0,0.881,7215.6,7256.8,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404149415,9445.00
06/30/2014 13:30,1,6.727,ACTIVE,217.5,330.82,60.03,1404149404,"033051125000150","019011112586793",30.35,41,0.904,299.44,452.43,203.1,195.7,0.880,6138.1000000003,6179.2000000003,111,0,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404149417,9446.00
06/30/2014 13:30,1,9.243,ACTIVE,217.7,379.95,60.00,1404149404,"040051121000185","019011112586793",22.06,42,0.906,301.69,452.92,202.9,196.0,0.883,8394.5000000004,8434.0000000004,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404149418,9447.00
06/30/2014 13:30,1,9.380,ACTIVE,217.2,334.08,60.03,1404149404,"040051121000195","019011112586793",21.77,43,0.898,299.88,451.42,203.2,193.5,0.877,5478.6999999879,5518.3000000117,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404149419,9448.00
06/30/2014 13:30,2,8.975,ACTIVE,219.61,376.31,60.012,1404149404,"274151322000083","019011112586793",27.02,56.80,0,327.02,407.57,245.3,234.9,0.968,173166.2,173166.2,13927,0,0,0,L,1151911521,1,124.94,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404149420,9449.00
06/30/2014 13:30,2,8.479,ACTIVE,220.52,380.52,60.017,1404149404,"274151322000076","019011112586793",29.68,56.30,0,327.92,406.37,254.3,243.5,0.963,178433.6,178433.6,13895,0,0,0,L,1151911521,1,124.72,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404149421,9450.00
06/30/2014 13:30,2,6.027,ACTIVE,219.84,439.13,60.017,1404149404,"274151322000094","019011112586793",38.31,50.20,0,331.23,460.17,232.9,222.9,0.888,116310.2,116310.2,14227,0,0,0,L,1151911521,1,124.72,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404149422,9451.00
06/30/2014 13:30,2,9.016,ACTIVE,220.06,375.71,60.017,1404149404,"274151322000052","019011112586793",27.12,58.00,0,324.62,407.87,247.6,237.1,0.955,173654.8,173654.8,13860,0,0,0,L,1151911521,1,124.27,126.07,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404149423,9452.00
06/30/2014 13:30,2,9.076,ACTIVE,220.06,372.11,60.017,1404149404,"274151322000085","019011112586793",27.27,51.00,0,323.11,408.78,250.5,239.9,0.910,172608.3,172608.3,13823,0,0,0,L,1151911521,1,125.62,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404149424,9453.00
06/30/2014 13:30,2,8.871,ACTIVE,219.61,356.48,60.012,1404149404,"274151322000087","019011112586793",25.94,82.30,0,324.62,405.77,233.0,223.0,0.866,165419.8,165419.8,13865,0,0,0,L,1151911521,1,124.94,125.85,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404149425,9454.00
06/30/2014 13:30,2,8.920,ACTIVE,219.84,368.50,60.012,1404149404,"274151322000088","019011112586793",27.10,51.00,0,322.51,407.87,244.5,234.1,0.902,167422.7,167422.7,13840,0,0,0,L,1151911521,1,125.40,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404149427,9455.00
06/30/2014 13:30,2,8.580,ACTIVE,219.61,385.33,60.017,1404149404,"274151322000095","019011112586793",29.36,54.50,0,321.31,408.18,254.3,243.6,0.937,176661.3,176661.3,13885,0,0,0,L,1151911521,1,124.94,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404149428,9456.00
06/30/2014 13:30,2,5.920,ACTIVE,221.19,446.65,60.028,1404149404,"274151322000068","019011112586793",38.76,52.80,0,332.73,464.38,232.3,222.3,0.884,114340.2,114340.2,14272,0,0,0,L,1151911521,1,125.40,126.30,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404149429,9457.00
06/30/2014 13:30,2,8.963,ACTIVE,220.52,386.53,60.022,1404149404,"274151322000054","019011112586793",27.27,54.00,0,321.91,409.08,247.2,236.7,0.915,171024.3,171024.3,13972,0,0,0,L,1151911521,1,125.17,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404149430,9458.00
06/30/2014 13:45,1,8.474,ALERT,217.8,377.88,60.03,1404150308,"040051121000097","019011112586793",23.79,41,0.891,306.77,490.96,200.6,192.4,0.871,5565.6999999997,5597.6999999997,58,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,461,1,1404150312,9459.00
06/30/2014 13:45,1,8.463,ALERT,217.4,342.91,60.03,1404150308,"040051121000095","019011112586793",21.32,39,0.800,302.50,485.93,179.5,172.8,0.781,4983.7999999999,5012.7999999999,60,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,461,1,1404150314,9460.00
06/30/2014 13:45,1,5.446,ALERT,217.9,331.16,60.03,1404150308,"033051125000132","019011112586793",31.91,41,0.764,314.38,485.83,172.9,165.3,0.758,6668.3000000118,6695.9000000356,149,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,461,1,1404150316,9461.00
06/30/2014 13:45,1,5.380,ALERT,218.4,374.43,60.03,1404150308,"033051125000135","019011112586793",31.64,40,0.755,314.07,484.37,169.4,163.8,0.740,4694.8999999642,4722.3999999642,153,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,461,1,1404150317,9462.00
06/30/2014 13:45,1,8.402,ALERT,216.9,384.73,60.03,1404150308,"040051121000116","019011112586793",23.70,39,0.880,310.25,488.88,198.2,188.8,0.865,5483.0000000115,5514.7000000115,59,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,461,1,1404150319,9463.00
06/30/2014 13:45,1,8.554,ALERT,217.6,327.91,60.03,1404150308,"040051121000068","019011112586793",21.42,40,0.811,298.80,486.22,182.3,174.7,0.796,5050.4999999999,5079.8000000118,61,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,461,1,1404150320,9464.00
06/30/2014 13:45,1,6.659,ALERT,217.1,328.22,60.03,1404150308,"033051125000118","019011112586793",30.64,41,0.901,310.71,488.35,203.0,193.8,0.877,7256.8,7289.2,114,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,461,1,1404150322,9465.00
06/30/2014 13:45,1,6.625,ALERT,216.9,384.21,60.03,1404150308,"033051125000150","019011112586793",30.78,41,0.904,309.34,488.88,202.9,194.3,0.886,6179.2000000003,6211.9000000003,113,1,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,461,1,1404150324,9466.00
06/30/2014 13:45,1,8.644,ALERT,218.3,368.29,60.03,1404150308,"040051121000185","019011112586793",23.32,42,0.891,303.37,490.28,200.6,193.1,0.870,8434.0000000004,8466.3000000004,58,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,461,1,1404150325,9467.00
06/30/2014 13:45,1,8.448,ALERT,217.0,330.95,60.03,1404150308,"040051121000195","019011112586793",24.17,43,0.898,310.18,487.12,203.1,193.3,0.881,5518.3000000117,5550.4000000355,63,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,461,1,1404150327,9468.00
06/30/2014 13:45,2,8.750,ALERT,219.61,355.88,60.033,1404150308,"274151322000083","019011112586793",26.02,55.00,0,290.65,506.76,230.4,220.5,0.915,173203.3,173203.3,13928,0,0,0,L,1151911521,1,124.72,125.62,0004,45,0,0,0,0,0,0,0,0,0,0,5,11343,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404150329,9469.00
06/30/2014 13:45,2,9.254,ALERT,220.97,373.61,60.028,1404150308,"274151322000076","019011112586793",26.64,53.80,0,290.05,455.97,249.5,238.9,0.955,178473.5,178473.5,13896,0,0,0,L,1151911521,1,125.40,126.30,0004,46,0,0,0,0,0,0,0,0,0,0,5,11341,0,0,0,0,1,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404150331,9470.00
06/30/2014 13:45,2,5.875,ALERT,220.29,426.21,60.022,1404150308,"274151322000094","019011112586793",37.00,48.50,0,290.35,519.69,220.2,210.6,0.840,116345.4,116345.4,14228,0,0,0,L,1151911521,1,124.72,126.30,0400,44,0,0,0,0,0,0,255,1698,0,0,5,11302,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404150332,9471.00
06/30/2014 13:45,2,8.756,ALERT,220.29,356.78,60.028,1404150308,"274151322000052","019011112586793",26.24,55.00,0,290.05,505.26,232.8,222.8,0.888,173692.2,173692.2,13861,0,0,0,L,1151911521,1,124.94,126.07,0400,48,0,0,0,0,0,0,0,0,0,0,4,11342,0,0,0,0,1,2,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404150334,9472.00
06/30/2014 13:45,2,8.895,ALERT,220.06,360.38,60.028,1404150308,"274151322000085","019011112586793",26.26,50.60,0,290.35,505.56,236.3,226.1,0.888,172646.1,172646.1,13824,0,0,0,L,1151911521,1,125.85,125.62,0400,46,0,0,0,0,0,0,0,0,0,0,4,11342,0,0,0,0,1,2,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404150336,9473.00
06/30/2014 13:45,2,8.740,ALERT,220.06,356.18,60.028,1404150308,"274151322000087","019011112586793",24.27,79.30,0,289.45,528.40,215.0,205.6,0.813,165454.8,165454.8,13866,0,0,0,L,1151911521,1,125.17,125.85,0400,71,0,0,0,0,0,0,255,1699,0,0,5,11348,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404150338,9474.00
06/30/2014 13:45,2,8.791,ALERT,219.84,370.90,60.028,1404150308,"274151322000088","019011112586793",25.90,50.00,0,290.95,504.06,230.6,220.7,0.857,167459.7,167459.7,13841,0,0,0,L,1151911521,1,125.85,125.62,0004,43,0,0,0,0,0,0,0,0,0,0,5,11342,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404150340,9475.00
06/30/2014 13:45,2,9.312,ALERT,220.06,361.29,60.028,1404150308,"274151322000095","019011112586793",26.28,52.30,0,291.55,515.48,247.6,237.0,0.910,176700.9,176700.9,13886,0,0,0,L,1151911521,1,125.62,125.40,0400,45,0,0,0,0,0,0,186,1699,0,0,5,11342,0,0,0,0,1,2,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404150342,9476.00
06/30/2014 13:45,2,5.980,ALERT,221.19,397.96,60.028,1404150308,"274151322000068","019011112586793",36.52,50.40,0,290.05,520.59,220.8,211.1,0.822,114375.3,114375.3,14273,0,0,0,L,1151911521,1,125.85,126.30,0400,45,0,0,0,0,0,0,255,1698,0,0,4,11273,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404150344,9477.00
06/30/2014 13:45,2,8.811,ALERT,220.06,375.41,60.028,1404150308,"274151322000054","019011112586793",26.04,52.80,0,290.65,505.56,232.5,222.5,0.871,171061.6,171061.6,13973,0,0,0,L,1151911521,1,125.62,125.62,0004,45,0,0,0,0,0,0,0,0,0,0,4,11341,0,0,0,0,1,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404150346,9478.00
06/30/2014 14:00,1,1.205,ACTIVE,213.1,406.67,60.03,1404151204,"040051121000097","019011112586793",22.97,42,0.163,299.39,452.02,27.5,15.7,0.102,5597.6999999997,5633.3999999997,61,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404151206,9479.00
06/30/2014 14:00,1,1.275,ACTIVE,213.4,370.80,60.00,1404151204,"040051121000095","019011112586793",20.90,40,0.176,296.74,448.76,26.5,22.5,0.199,5012.7999999999,5045.7999999999,63,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404151207,9480.00
06/30/2014 14:00,1,0.784,ACTIVE,213.4,343.59,60.00,1404151204,"033051125000132","019011112586793",30.74,41,0.204,300.68,450.84,23.9,21.5,0.165,6695.9000000356,6727.3000000118,152,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404151209,9481.00
06/30/2014 14:00,1,0.774,ACTIVE,213.5,335.27,60.00,1404151204,"033051125000135","019011112586793",30.40,40,0.207,300.75,453.49,23.4,27.5,0.212,4722.3999999642,4753.4999999642,156,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404151210,9482.00
06/30/2014 14:00,1,1.250,ACTIVE,212.8,423.65,60.03,1404151204,"040051121000116","019011112586793",22.88,40,0.166,297.40,451.51,28.4,23.3,0.022,5514.7000000115,5549.8000000115,62,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404151211,9483.00
06/30/2014 14:00,1,1.219,ACTIVE,212.8,338.88,60.00,1404151204,"040051121000068","019011112586793",20.95,41,0.201,300.36,451.40,25.4,30.9,0.208,5079.8000000118,5112.8000000118,64,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404151213,9484.00
06/30/2014 14:00,1,0.916,ACTIVE,213.7,400.61,60.03,1404151204,"033051125000118","019011112586793",35.55,40,0.141,291.74,450.08,32.4,17.3,0.210,7289.2,7325.1,117,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404151214,9485.00
06/30/2014 14:00,1,0.906,ACTIVE,213.4,402.81,60.03,1404151204,"033051125000150","019011112586793",35.37,40,0.187,300.97,452.41,31.8,25.0,0.036,6211.9000000003,6247.8000000003,116,1,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404151215,9486.00
06/30/2014 14:00,1,1.203,ACTIVE,213.8,359.54,60.03,1404151204,"040051121000185","019011112586793",22.27,42,0.192,301.27,452.12,26.6,17.1,0.242,8466.3000000004,8501.4000000004,61,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404151216,9487.00
06/30/2014 14:00,1,1.183,ACTIVE,213.0,398.77,60.03,1404151204,"040051121000195","019011112586793",22.83,43,0.159,298.92,451.72,26.8,24.9,0.033,5550.4000000355,5585.1000000236,66,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404151218,9488.00
06/30/2014 14:00,2,1.264,ACTIVE,215.09,347.46,60.006,1404151204,"274151322000083","019011112586793",25.60,57.70,0,318.61,404.27,32.8,29.7,0.230,173245.7,173245.7,13930,0,0,0,L,1151911521,1,122.46,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404151219,9489.00
06/30/2014 14:00,2,1.334,ALERT,216.00,347.76,60.006,1404151204,"274151322000076","019011112586793",26.20,56.30,0,300.57,525.40,35.4,32.2,0.239,178517.9,178517.9,13898,0,0,0,L,1151911521,1,122.68,124.49,0400,46,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404151220,9490.00
06/30/2014 14:00,2,0.811,ACTIVE,215.54,389.54,60.028,1404151204,"274151322000094","019011112586793",35.78,50.60,0,327.02,465.89,29.6,26.7,0.203,116385.5,116385.5,14230,0,0,0,L,1151911521,1,122.23,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404151221,9491.00
06/30/2014 14:00,2,1.295,ACTIVE,215.09,347.46,60.006,1404151204,"274151322000052","019011112586793",25.39,58.00,0,322.21,408.48,33.3,30.2,0.217,173734.9,173734.9,13863,0,0,0,L,1151911521,1,122.23,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404151222,9492.00
06/30/2014 14:00,2,1.273,ACTIVE,215.32,342.65,60.006,1404151204,"274151322000085","019011112586793",25.82,52.00,0,322.51,407.87,33.3,30.2,0.221,172689.2,172689.2,13826,0,0,0,L,1151911521,1,123.14,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404151223,9493.00
06/30/2014 14:00,2,1.252,ACTIVE,215.54,340.25,60.001,1404151204,"274151322000087","019011112586793",24.25,82.70,0,321.01,401.26,30.7,27.7,0.194,165494.8,165494.8,13868,0,0,0,L,1151911521,1,122.68,124.04,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404151224,9494.00
06/30/2014 14:00,2,1.238,ACTIVE,214.87,347.16,60.006,1404151204,"274151322000088","019011112586793",25.60,51.80,0,318.30,408.18,32.1,29.1,0.208,167501.9,167501.9,13843,0,0,0,L,1151911521,1,123.14,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404151225,9495.00
06/30/2014 14:00,2,1.332,ALERT,215.32,347.76,59.996,1404151204,"274151322000095","019011112586793",25.74,55.30,0,300.87,529.01,34.8,31.6,0.230,176744.9,176744.9,13888,0,0,0,L,1151911521,1,123.14,123.81,0400,45,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404151227,9496.00
06/30/2014 14:00,2,0.814,ACTIVE,216.00,392.25,60.006,1404151204,"274151322000068","019011112586793",36.06,52.80,0,332.43,464.98,29.9,26.9,0.194,114415.6,114415.6,14275,0,0,0,L,1151911521,1,123.14,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404151228,9497.00
06/30/2014 14:00,2,1.260,ACTIVE,215.32,342.35,60.006,1404151204,"274151322000054","019011112586793",25.86,54.80,0,321.31,408.78,33.0,29.9,0.212,171104.2,171104.2,13975,0,0,0,L,1151911521,1,122.68,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404151229,9498.00
06/30/2014 14:15,1,7.915,ACTIVE,217.8,358.16,60.03,1404152104,"040051121000097","019011112586793",23.87,43,0.838,301.01,453.40,188.0,181.0,0.814,5633.3999999997,5673.8999999997,63,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404152106,9499.00
06/30/2014 14:15,1,5.313,ACTIVE,215.3,324.19,60.03,1404152104,"040051121000095","019011112586793",21.68,41,0.505,296.08,448.96,114.6,108.4,0.517,5045.7999999999,5082.3999999999,65,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404152108,9500.00
06/30/2014 14:15,1,3.626,ACTIVE,216.2,324.81,60.03,1404152104,"033051125000132","019011112586793",31.94,42,0.510,301.21,451.14,115.2,109.8,0.523,6727.3000000118,6762.3000000118,154,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404152109,9501.00
06/30/2014 14:15,1,4.735,ACTIVE,217.2,331.04,60.03,1404152104,"033051125000135","019011112586793",27.79,41,0.577,299.20,454.32,130.9,124.7,0.588,4753.4999999642,4788.1999999642,158,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404152110,9502.00
06/30/2014 14:15,1,6.858,ACTIVE,216.0,370.51,60.03,1404152104,"040051121000116","019011112586793",24.54,41,0.742,296.90,450.94,167.5,159.4,0.739,5549.8000000115,5589.9000000115,64,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404152112,9503.00
06/30/2014 14:15,1,8.251,ACTIVE,217.2,329.80,60.03,1404152104,"040051121000068","019011112586793",21.40,42,0.779,299.56,451.06,175.7,168.0,0.770,5112.8000000118,5149.9999999999,66,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404152113,9504.00
06/30/2014 14:15,1,5.016,ACTIVE,216.8,366.63,60.03,1404152104,"033051125000118","019011112586793",40.66,41,0.903,298.69,450.06,202.9,194.1,0.880,7325.1,7367.9,119,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404152114,9505.00
06/30/2014 14:15,1,6.367,ACTIVE,217.0,384.89,60.03,1404152104,"033051125000150","019011112586793",32.04,42,0.905,300.50,452.24,203.0,195.1,0.884,6247.8000000003,6290.9000000003,118,1,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404152115,9506.00
06/30/2014 14:15,1,8.276,ACTIVE,217.7,379.48,60.07,1404152104,"040051121000185","019011112586793",23.67,43,0.868,301.45,452.98,194.9,187.6,0.850,8501.4000000004,8542.3000000004,63,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404152117,9507.00
06/30/2014 14:15,1,8.442,ACTIVE,216.4,321.46,60.03,1404152104,"040051121000195","019011112586793",23.62,43,0.878,299.93,451.89,198.5,188.3,0.860,5585.1000000236,5626.1999999878,68,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404152118,9508.00
06/30/2014 14:15,2,8.502,ACTIVE,219.16,372.41,60.022,1404152104,"274151322000083","019011112586793",25.84,59.80,0,328.22,406.37,222.5,212.8,0.879,173292.7,173292.7,13931,0,0,0,L,1151911521,1,124.49,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404152119,9509.00
06/30/2014 14:15,2,8.975,ALERT,220.29,358.88,60.022,1404152104,"274151322000076","019011112586793",26.54,58.50,0,301.77,525.40,241.2,230.9,0.919,178568.0,178568.0,13900,0,0,0,L,1151911521,1,124.72,126.30,0400,49,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404152121,9510.00
06/30/2014 14:15,2,5.664,ACTIVE,219.61,418.39,60.022,1404152104,"274151322000094","019011112586793",36.78,51.80,0,331.53,453.86,210.4,201.2,0.804,116430.0,116430.0,14231,0,0,0,L,1151911521,1,124.49,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404152122,9511.00
06/30/2014 14:15,2,8.555,ACTIVE,219.61,356.78,60.033,1404152104,"274151322000052","019011112586793",25.98,60.00,0,325.82,407.87,225.0,215.3,0.853,173782.2,173782.2,13864,0,0,0,L,1151911521,1,124.27,125.85,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404152123,9512.00
06/30/2014 14:15,2,8.596,ACTIVE,220.06,354.07,60.017,1404152104,"274151322000085","019011112586793",26.18,53.00,0,327.02,406.97,227.5,217.7,0.853,172737.1,172737.1,13827,0,0,0,L,1151911521,1,125.40,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404152124,9513.00
06/30/2014 14:15,2,8.492,ACTIVE,219.61,361.59,60.017,1404152104,"274151322000087","019011112586793",24.33,83.50,0,329.13,403.67,209.1,199.9,0.791,165539.1,165539.1,13869,0,0,0,L,1151911521,1,124.72,125.62,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404152124,9514.00
06/30/2014 14:15,2,8.500,ACTIVE,219.39,360.99,60.022,1404152104,"274151322000088","019011112586793",25.88,53.80,0,327.92,407.57,222.6,213.0,0.822,167548.6,167548.6,13844,0,0,0,L,1151911521,1,124.94,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404152125,9515.00
06/30/2014 14:15,2,8.895,ALERT,219.39,367.30,60.022,1404152104,"274151322000095","019011112586793",26.50,56.80,0,302.98,526.90,238.7,228.4,0.875,176794.7,176794.7,13890,0,0,0,L,1151911521,1,124.72,125.40,0400,48,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404152127,9516.00
06/30/2014 14:15,2,5.729,ACTIVE,220.29,404.87,60.022,1404152104,"274151322000068","019011112586793",36.68,55.30,0,331.53,459.27,212.5,203.2,0.800,114460.0,114460.0,14276,0,0,0,L,1151911521,1,125.40,126.07,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404152128,9517.00
06/30/2014 14:15,2,8.488,ACTIVE,219.84,356.18,60.022,1404152104,"274151322000054","019011112586793",26.22,56.80,0,326.42,408.78,225.2,215.4,0.844,171151.4,171151.4,13976,0,0,0,L,1151911521,1,124.94,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404152129,9518.00
06/30/2014 14:30,1,7.681,ACTIVE,217.1,336.89,60.03,1404153004,"040051121000097","019011112586793",24.26,43,0.826,301.44,450.36,185.4,178.0,0.807,5673.8999999997,5717.6999999997,65,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404153006,9519.00
06/30/2014 14:30,1,7.699,ACTIVE,217.2,374.09,60.00,1404153004,"040051121000095","019011112586793",21.71,41,0.742,297.35,447.81,166.3,160.3,0.728,5082.3999999999,5121.5999999999,67,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404153008,9520.00
06/30/2014 14:30,1,4.963,ACTIVE,216.9,347.44,60.03,1404153004,"033051125000132","019011112586793",32.21,43,0.704,300.12,449.76,159.1,151.7,0.701,6762.3000000118,6799.8000000118,156,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404153009,9521.00
06/30/2014 14:30,1,4.902,ACTIVE,217.8,329.39,60.03,1404153004,"033051125000135","019011112586793",32.01,41,0.699,300.38,453.34,156.1,151.2,0.690,4788.1999999642,4825.2999999642,160,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404153011,9522.00
06/30/2014 14:30,1,7.612,ACTIVE,216.1,324.03,60.03,1404153004,"040051121000116","019011112586793",24.18,41,0.815,298.80,448.64,183.1,174.8,0.806,5589.9000000115,5633.1000000115,66,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404153012,9523.00
06/30/2014 14:30,1,7.743,ACTIVE,217.0,351.62,60.03,1404153004,"040051121000068","019011112586793",21.87,42,0.750,300.26,450.98,168.5,161.2,0.747,5149.9999999999,5189.9000000357,68,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404153013,9524.00
06/30/2014 14:30,1,5.082,ACTIVE,216.9,379.11,60.03,1404153004,"033051125000118","019011112586793",40.17,42,0.906,299.30,448.67,203.1,194.8,0.876,7367.9,7415.7,121,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404153015,9525.00
06/30/2014 14:30,1,5.075,ACTIVE,217.2,328.45,60.03,1404153004,"033051125000150","019011112586793",40.10,42,0.912,302.32,449.60,202.5,195.8,0.882,6290.9000000003,6338.8000000003,120,1,0,2,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404153016,9526.00
06/30/2014 14:30,1,7.797,ACTIVE,217.5,322.75,60.03,1404153004,"040051121000185","019011112586793",23.81,43,0.825,302.02,450.90,184.7,178.1,0.811,8542.3000000004,8586.3000000004,65,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404153017,9527.00
06/30/2014 14:30,1,7.829,ACTIVE,216.3,374.96,60.00,1404153004,"040051121000195","019011112586793",24.05,44,0.829,299.16,450.43,187.3,178.1,0.811,5626.1999999878,5670.1999999878,70,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404153018,9528.00
06/30/2014 14:30,2,8.000,ACTIVE,218.93,378.72,60.038,1404153004,"274151322000083","019011112586793",26.40,61.00,0,328.22,397.05,213.9,204.5,0.853,173343.2,173343.2,13932,0,0,0,L,1151911521,1,124.04,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404153019,9529.00
06/30/2014 14:30,2,8.350,ACTIVE,220.29,380.82,60.012,1404153004,"274151322000076","019011112586793",27.25,59.30,0,330.03,403.97,230.2,220.2,0.879,178622.4,178622.4,13902,0,0,0,L,1151911521,1,124.49,126.30,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404153020,9530.00
06/30/2014 14:30,2,5.453,ACTIVE,219.61,417.79,60.012,1404153004,"274151322000094","019011112586793",36.26,52.50,0,332.73,445.75,201.2,192.2,0.773,116477.7,116477.7,14232,0,0,0,L,1151911521,1,124.49,126.07,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404153022,9531.00
06/30/2014 14:30,2,8.037,ACTIVE,219.84,363.09,60.022,1404153004,"274151322000052","019011112586793",26.40,60.80,0,329.43,397.96,214.8,205.4,0.813,173833.0,173833.0,13865,0,0,0,L,1151911521,1,124.27,126.07,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404153023,9532.00
06/30/2014 14:30,2,8.021,ACTIVE,219.61,357.08,59.996,1404153004,"274151322000085","019011112586793",26.84,54.00,0,328.52,398.86,218.0,208.5,0.818,172788.7,172788.7,13828,0,0,0,L,1151911521,1,125.17,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404153023,9533.00
06/30/2014 14:30,2,7.953,ACTIVE,219.61,372.71,60.006,1404153004,"274151322000087","019011112586793",24.83,85.50,0,327.02,394.35,199.8,190.9,0.751,165586.2,165586.2,13870,0,0,0,L,1151911521,1,124.72,125.85,0000,75,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404153024,9534.00
06/30/2014 14:30,2,7.988,ACTIVE,219.39,364.59,59.985,1404153004,"274151322000088","019011112586793",26.24,54.80,0,328.52,397.66,212.2,202.9,0.791,167598.7,167598.7,13845,0,0,0,L,1151911521,1,125.17,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404153025,9535.00
06/30/2014 14:30,2,8.359,ACTIVE,219.61,381.73,60.017,1404153004,"274151322000095","019011112586793",27.06,58.50,0,324.32,400.66,228.8,218.9,0.844,176848.8,176848.8,13892,0,0,0,L,1151911521,1,124.94,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404153026,9536.00
06/30/2014 14:30,2,5.178,ACTIVE,220.52,429.52,60.012,1404153004,"274151322000068","019011112586793",38.15,54.80,0,335.14,449.65,200.3,191.4,0.756,114507.8,114507.8,14277,0,0,0,L,1151911521,1,125.17,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404153027,9537.00
06/30/2014 14:30,2,8.033,ACTIVE,219.61,378.12,60.006,1404153004,"274151322000054","019011112586793",26.40,58.80,0,328.22,398.26,214.6,205.2,0.809,171202.1,171202.1,13977,0,0,0,L,1151911521,1,124.94,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404153028,9538.00
06/30/2014 14:45,1,7.422,ALERT,216.8,343.70,60.00,1404153905,"040051121000097","019011112586793",24.17,44,0.795,308.39,449.24,178.5,171.4,0.783,5717.6999999997,5761.1999999997,67,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1404153907,9539.00
06/30/2014 14:45,1,7.498,ACTIVE,216.5,325.90,60.03,1404153905,"040051121000095","019011112586793",21.46,42,0.716,271.63,447.15,160.2,154.2,0.706,5121.5999999999,5160.5999999999,69,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404153909,9540.00
06/30/2014 14:45,1,4.790,ACTIVE,216.2,361.02,60.03,1404153905,"033051125000132","019011112586793",32.12,43,0.677,275.16,411.04,153.1,145.7,0.679,6799.8000000118,6836.8000000118,158,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404153910,9541.00
06/30/2014 14:45,1,4.740,ACTIVE,217.2,355.84,60.00,1404153905,"033051125000135","019011112586793",31.91,42,0.674,274.66,411.02,150.5,145.6,0.670,4825.2999999642,4862.0999999642,162,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404153911,9542.00
06/30/2014 14:45,1,7.412,ACTIVE,215.5,340.04,60.00,1404153905,"040051121000116","019011112586793",23.92,42,0.786,310.09,445.14,176.4,168.3,0.778,5633.1000000115,5675.9000000115,68,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404153912,9543.00
06/30/2014 14:45,1,7.501,ACTIVE,216.3,350.54,60.03,1404153905,"040051121000068","019011112586793",21.74,43,0.721,271.79,414.20,162.3,155.1,0.723,5189.9000000357,5229.3000000119,70,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404153914,9544.00
06/30/2014 14:45,1,5.548,ACTIVE,215.8,377.87,60.03,1404153905,"033051125000118","019011112586793",36.81,43,0.907,311.91,455.02,203.2,194.8,0.887,7415.7,7464.2,123,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404153915,9545.00
06/30/2014 14:45,1,5.439,ACTIVE,216.1,329.98,60.03,1404153905,"033051125000150","019011112586793",37.47,43,0.908,307.92,432.41,202.8,194.8,0.891,6338.8000000003,6387.5000000003,122,1,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404153916,9546.00
06/30/2014 14:45,1,7.536,ACTIVE,216.9,372.37,60.00,1404153905,"040051121000185","019011112586793",23.75,44,0.797,309.61,449.81,178.1,171.9,0.782,8586.3000000004,8629.7000000004,67,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404153918,9547.00
06/30/2014 14:45,1,7.655,ACTIVE,216.4,324.37,60.00,1404153905,"040051121000195","019011112586793",23.72,45,0.801,308.43,463.13,180.7,172.3,0.791,5670.1999999878,5713.8000000116,72,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404153919,9548.00
06/30/2014 14:45,2,7.850,ACTIVE,218.71,362.49,60.006,1404153905,"274151322000083","019011112586793",26.02,60.50,0,329.73,401.56,206.8,197.6,0.822,173393.4,173393.4,13933,0,0,0,L,1151911521,1,124.04,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404153920,9549.00
06/30/2014 14:45,2,8.059,ACTIVE,219.61,379.92,59.996,1404153905,"274151322000076","019011112586793",27.23,59.80,0,335.44,406.97,222.1,212.5,0.849,178676.4,178676.4,13903,0,0,0,L,1151911521,1,124.72,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404153921,9550.00
06/30/2014 14:45,2,5.254,ACTIVE,219.16,400.96,60.001,1404153905,"274151322000094","019011112586793",36.68,53.80,0,375.71,450.86,193.8,185.1,0.738,116525.0,116525.0,14233,0,0,0,L,1151911521,1,124.27,125.85,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404153922,9551.00
06/30/2014 14:45,2,7.744,ACTIVE,219.16,352.87,60.001,1404153905,"274151322000052","019011112586793",26.44,62.00,0,330.33,402.16,207.3,198.2,0.782,173883.4,173883.4,13866,0,0,0,L,1151911521,1,123.81,125.62,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404153923,9552.00
06/30/2014 14:45,2,7.779,ACTIVE,219.16,376.92,59.996,1404153905,"274151322000085","019011112586793",26.76,54.80,0,331.83,402.77,210.7,201.4,0.795,172839.8,172839.8,13829,0,0,0,L,1151911521,1,124.72,125.40,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404153923,9553.00
06/30/2014 14:45,2,7.758,ACTIVE,218.93,375.11,60.001,1404153905,"274151322000087","019011112586793",24.65,85.50,0,330.63,396.75,193.7,185.0,0.729,165633.2,165633.2,13871,0,0,0,L,1151911521,1,124.72,125.40,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404153924,9554.00
06/30/2014 14:45,2,7.705,ACTIVE,219.16,375.41,60.001,1404153905,"274151322000088","019011112586793",26.30,55.00,0,330.63,400.36,205.1,196.1,0.765,167648.5,167648.5,13846,0,0,0,L,1151911521,1,124.94,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404153925,9555.00
06/30/2014 14:45,2,8.195,ACTIVE,218.71,367.90,60.006,1404153905,"274151322000095","019011112586793",26.66,59.00,0,329.73,404.57,221.3,211.7,0.809,176902.6,176902.6,13893,0,0,0,L,1151911521,1,124.72,124.94,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404153926,9556.00
06/30/2014 14:45,2,5.154,ACTIVE,220.06,405.47,59.996,1404153905,"274151322000068","019011112586793",37.57,56.00,0,380.82,451.46,195.3,186.6,0.734,114555.1,114555.1,14278,0,0,0,L,1151911521,1,124.94,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404153927,9557.00
06/30/2014 14:45,2,7.805,ACTIVE,219.16,363.69,60.001,1404153905,"274151322000054","019011112586793",26.26,58.00,0,330.03,402.77,207.5,198.4,0.778,171252.5,171252.5,13978,0,0,0,L,1151911521,1,124.49,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404153928,9558.00
06/30/2014 15:00,1,7.362,ACTIVE,217.2,376.07,60.03,1404154805,"040051121000097","019011112586793",24.22,43,0.790,300.70,451.53,177.4,170.3,0.773,5761.1999999997,5802.5999999997,70,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404154808,9559.00
06/30/2014 15:00,1,7.346,ACTIVE,216.6,322.38,60.03,1404154805,"040051121000095","019011112586793",21.81,41,0.711,296.45,449.03,159.4,153.0,0.701,5160.5999999999,5197.9999999999,71,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404154810,9560.00
06/30/2014 15:00,1,4.749,ACTIVE,216.6,369.78,60.00,1404154805,"033051125000132","019011112586793",32.18,43,0.672,300.67,450.62,152.0,145.0,0.672,6836.8000000118,6872.199999988,160,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404154811,9561.00
06/30/2014 15:00,1,4.659,ACTIVE,217.6,329.20,60.03,1404154805,"033051125000135","019011112586793",32.26,42,0.668,300.24,453.42,149.6,144.6,0.667,4862.0999999642,4897.2999999642,164,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404154812,9562.00
