ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2014 15:00,1,7.299,ACTIVE,216.3,365.32,60.03,1404154805,"040051121000116","019011112586793",24.21,41,0.784,297.37,450.45,175.9,168.3,0.771,5675.9000000115,5716.8000000115,70,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404154813,9563.00
06/30/2014 15:00,1,7.427,ACTIVE,216.8,327.10,60.03,1404154805,"040051121000068","019011112586793",21.84,43,0.717,300.04,452.87,161.4,154.4,0.710,5229.3000000119,5267,72,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404154815,9564.00
06/30/2014 15:00,1,5.369,ACTIVE,216.8,371.86,60.03,1404154805,"033051125000118","019011112586793",37.88,43,0.902,297.61,451.07,202.4,193.9,0.881,7464.2,7511,125,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404154816,9565.00
06/30/2014 15:00,1,5.379,ACTIVE,216.7,372.43,60.03,1404154805,"033051125000150","019011112586793",37.61,43,0.899,301.31,451.96,201.3,193.3,0.877,6387.5000000003,6434.5000000003,124,1,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404154817,9566.00
06/30/2014 15:00,1,7.422,ACTIVE,217.3,380.15,60.00,1404154805,"040051121000185","019011112586793",23.97,44,0.790,299.73,453.06,177.0,170.7,0.777,8629.7000000004,8671.2000000004,69,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404154819,9567.00
06/30/2014 15:00,1,7.523,ACTIVE,217.2,334.27,60.00,1404154805,"040051121000195","019011112586793",24.02,44,0.793,298.12,450.76,179.8,171.4,0.789,5713.8000000116,5755.3000000116,74,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404154820,9568.00
06/30/2014 15:00,2,7.613,ACTIVE,219.16,357.08,60.017,1404154805,"274151322000083","019011112586793",26.66,61.00,0,329.73,395.25,205.4,196.4,0.818,173441.3,173441.3,13934,0,0,0,L,1151911521,1,124.27,125.85,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404154821,9569.00
06/30/2014 15:00,2,7.961,ACTIVE,220.29,360.99,60.006,1404154805,"274151322000076","019011112586793",27.37,59.50,0,328.82,400.36,220.8,211.2,0.844,178728.0,178728.0,13904,0,0,0,L,1151911521,1,124.94,126.30,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404154822,9570.00
06/30/2014 15:00,2,5.129,ACTIVE,219.39,419.90,60.017,1404154805,"274151322000094","019011112586793",37.17,53.00,0,349.26,448.45,193.2,184.6,0.734,116570.0,116570.0,14234,0,0,0,L,1151911521,1,124.49,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404154823,9571.00
06/30/2014 15:00,2,7.660,ACTIVE,219.84,362.19,60.017,1404154805,"274151322000052","019011112586793",26.56,61.00,0,328.82,395.85,206.0,196.9,0.787,173931.5,173931.5,13867,0,0,0,L,1151911521,1,124.27,126.07,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404154824,9572.00
06/30/2014 15:00,2,7.662,ACTIVE,219.84,352.57,60.017,1404154805,"274151322000085","019011112586793",26.96,54.80,0,329.13,396.45,209.1,199.9,0.778,172888.5,172888.5,13830,0,0,0,L,1151911521,1,125.17,125.85,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404154825,9573.00
06/30/2014 15:00,2,7.623,ACTIVE,219.61,360.08,60.017,1404154805,"274151322000087","019011112586793",25.01,86.00,0,326.42,392.55,192.8,184.1,0.720,165678.1,165678.1,13872,0,0,0,L,1151911521,1,124.49,125.85,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404154826,9574.00
06/30/2014 15:00,2,7.570,ACTIVE,219.39,357.68,60.017,1404154805,"274151322000088","019011112586793",26.60,54.30,0,329.13,394.95,203.7,194.7,0.760,167696.0,167696.0,13847,0,0,0,L,1151911521,1,125.17,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404154827,9575.00
06/30/2014 15:00,2,8.074,ACTIVE,219.61,356.78,60.017,1404154805,"274151322000095","019011112586793",26.92,59.30,0,322.51,399.16,219.9,210.3,0.813,176953.9,176953.9,13894,0,0,0,L,1151911521,1,124.94,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404154828,9576.00
06/30/2014 15:00,2,5.160,ACTIVE,220.74,421.40,60.012,1404154805,"274151322000068","019011112586793",37.07,56.00,0,331.83,454.16,193.8,185.1,0.725,114600.2,114600.2,14279,0,0,0,L,1151911521,1,125.17,126.30,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404154829,9577.00
06/30/2014 15:00,2,7.645,ACTIVE,219.61,354.37,60.017,1404154805,"274151322000054","019011112586793",26.64,58.30,0,327.32,396.75,206.1,197.0,0.773,171300.6,171300.6,13979,0,0,0,L,1151911521,1,124.72,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404154830,9578.00
06/30/2014 15:15,1,7.123,ACTIVE,216.7,374.89,60.00,1404155704,"040051121000097","019011112586793",24.41,43,0.772,302.07,449.70,173.0,166.7,0.764,5802.5999999997,5844.4999999997,72,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404155706,9579.00
06/30/2014 15:15,1,7.175,ALERT,216.3,329.29,60.00,1404155704,"040051121000095","019011112586793",21.67,42,0.690,301.63,449.42,154.7,148.8,0.680,5197.9999999999,5235.3999999999,73,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1404155708,9580.00
06/30/2014 15:15,1,4.592,ACTIVE,216.5,346.34,60.00,1404155704,"033051125000132","019011112586793",32.44,43,0.657,303.07,446.27,148.2,141.6,0.655,6872.199999988,6907.699999988,162,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404155709,9581.00
06/30/2014 15:15,1,4.536,ACTIVE,216.7,356.22,60.03,1404155704,"033051125000135","019011112586793",32.21,42,0.651,302.66,453.39,145.4,140.7,0.643,4897.2999999642,4932.6999999642,166,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404155711,9582.00
06/30/2014 15:15,1,7.069,ACTIVE,215.7,328.92,60.00,1404155704,"040051121000116","019011112586793",24.33,41,0.763,298.44,448.35,171.1,163.6,0.751,5716.8000000115,5757.9000000115,72,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404155712,9583.00
06/30/2014 15:15,1,7.265,ACTIVE,216.0,370.12,60.00,1404155704,"040051121000068","019011112586793",21.66,43,0.699,301.64,451.19,156.6,149.9,0.699,5267,5305,74,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404155713,9584.00
06/30/2014 15:15,1,5.235,ACTIVE,216.1,382.24,60.00,1404155704,"033051125000118","019011112586793",37.73,43,0.879,312.78,391.07,196.5,189.0,0.857,7511,7558.5,127,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404155714,9585.00
06/30/2014 15:15,1,5.188,ACTIVE,216.3,324.86,60.00,1404155704,"033051125000150","019011112586793",37.82,43,0.874,311.97,392.25,195.2,187.7,0.853,6434.5000000003,6481.9000000003,126,1,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404155716,9586.00
06/30/2014 15:15,1,7.173,ACTIVE,216.8,362.73,60.00,1404155704,"040051121000185","019011112586793",24.02,43,0.765,303.72,451.30,171.4,165.4,0.756,8671.2000000004,8713.1000000004,71,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404155717,9587.00
06/30/2014 15:15,1,7.248,ACTIVE,216.2,328.89,60.00,1404155704,"040051121000195","019011112586793",24.07,44,0.771,301.03,451.51,173.6,165.7,0.760,5755.3000000116,5797.1999999878,76,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404155719,9588.00
06/30/2014 15:15,2,7.424,ACTIVE,218.48,358.88,60.022,1404155704,"274151322000083","019011112586793",26.62,61.00,0,330.33,398.56,200.1,191.2,0.804,173489.6,173489.6,13935,0,0,0,L,1151911521,1,123.59,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404155720,9589.00
06/30/2014 15:15,2,7.824,ACTIVE,219.84,356.18,59.990,1404155704,"274151322000076","019011112586793",27.08,59.80,0,331.83,408.18,214.5,205.1,0.826,178779.8,178779.8,13905,0,0,0,L,1151911521,1,124.49,126.30,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404155720,9590.00
06/30/2014 15:15,2,4.957,ACTIVE,219.39,406.67,60.001,1404155704,"274151322000094","019011112586793",37.47,53.30,0,373.01,445.15,189.2,180.7,0.725,116615.3,116615.3,14235,0,0,0,L,1151911521,1,124.04,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404155721,9591.00
06/30/2014 15:15,2,7.439,ACTIVE,219.39,361.89,59.996,1404155704,"274151322000052","019011112586793",26.64,61.00,0,330.63,402.77,200.6,191.6,0.760,173979.9,173979.9,13868,0,0,0,L,1151911521,1,124.27,126.07,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404155722,9592.00
06/30/2014 15:15,2,7.463,ACTIVE,219.16,372.11,59.985,1404155704,"274151322000085","019011112586793",26.84,55.00,0,329.43,399.46,202.7,193.7,0.765,172937.5,172937.5,13831,0,0,0,L,1151911521,1,124.72,125.62,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404155723,9593.00
06/30/2014 15:15,2,7.404,ACTIVE,218.93,367.60,59.996,1404155704,"274151322000087","019011112586793",24.97,86.00,0,329.43,395.85,187.2,178.7,0.707,165723.4,165723.4,13873,0,0,0,L,1151911521,1,124.49,125.62,0000,76,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404155724,9594.00
06/30/2014 15:15,2,7.330,ACTIVE,219.16,351.37,59.996,1404155704,"274151322000088","019011112586793",26.60,54.50,0,330.33,404.87,197.4,188.7,0.734,167743.7,167743.7,13848,0,0,0,L,1151911521,1,124.72,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404155725,9595.00
06/30/2014 15:15,2,7.885,ACTIVE,218.93,361.89,59.996,1404155704,"274151322000095","019011112586793",26.80,58.30,0,331.23,409.08,214.0,204.6,0.795,177005.6,177005.6,13895,0,0,0,L,1151911521,1,124.72,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404155726,9596.00
06/30/2014 15:15,2,5.018,ACTIVE,220.06,404.87,59.980,1404155704,"274151322000068","019011112586793",36.98,55.30,0,336.94,449.95,187.4,179.0,0.712,114645.5,114645.5,14280,0,0,0,L,1151911521,1,124.94,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404155727,9597.00
06/30/2014 15:15,2,7.416,ACTIVE,219.39,364.59,59.990,1404155704,"274151322000054","019011112586793",26.62,58.00,0,331.23,406.37,199.8,190.9,0.751,171348.9,171348.9,13980,0,0,0,L,1151911521,1,124.72,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404155728,9598.00
06/30/2014 15:30,1,6.941,ACTIVE,217.5,355.24,60.03,1404156605,"040051121000097","019011112586793",24.55,43,0.753,301.13,451.28,169.6,162.9,0.748,5844.4999999997,5884.4999999997,74,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404156607,9599.00
06/30/2014 15:30,1,6.992,ACTIVE,216.8,355.42,60.03,1404156605,"040051121000095","019011112586793",21.81,41,0.676,297.45,449.35,151.8,145.9,0.664,5235.3999999999,5271.0999999999,76,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404156608,9600.00
06/30/2014 15:30,1,4.465,ACTIVE,216.9,362.59,60.03,1404156605,"033051125000132","019011112586793",32.63,43,0.641,299.83,450.04,145.0,138.6,0.640,6907.699999988,6941.6000000238,164,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404156610,9601.00
06/30/2014 15:30,1,4.443,ACTIVE,217.6,353.92,60.03,1404156605,"033051125000135","019011112586793",32.20,41,0.636,302.32,452.99,142.3,137.5,0.631,4932.6999999642,4966.3999999642,168,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404156611,9602.00
06/30/2014 15:30,1,6.903,ACTIVE,216.3,374.34,60.03,1404156605,"040051121000116","019011112586793",24.48,41,0.747,298.70,450.24,168.1,160.6,0.742,5757.9000000115,5797.3000000115,74,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404156612,9603.00
06/30/2014 15:30,1,7.027,ACTIVE,216.5,327.09,60.03,1404156605,"040051121000068","019011112586793",21.98,43,0.684,300.44,451.70,153.7,146.9,0.689,5305,5341.1000000238,76,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404156614,9604.00
06/30/2014 15:30,1,5.121,ACTIVE,216.9,359.55,60.03,1404156605,"033051125000118","019011112586793",37.80,42,0.860,299.43,448.43,192.6,185.1,0.844,7558.5,7604,129,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404156615,9605.00
06/30/2014 15:30,1,5.110,ACTIVE,217.4,333.88,60.00,1404156605,"033051125000150","019011112586793",37.65,43,0.853,301.42,450.89,191.4,184.2,0.840,6481.9000000003,6527.2000000003,128,1,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404156616,9606.00
06/30/2014 15:30,1,7.020,ACTIVE,217.2,345.95,60.03,1404156605,"040051121000185","019011112586793",24.19,43,0.755,301.97,451.32,169.0,163.2,0.746,8713.1000000004,8752.9000000004,73,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404156617,9607.00
06/30/2014 15:30,1,7.145,ALERT,216.1,333.44,60.00,1404156605,"040051121000195","019011112586793",24.11,43,0.760,299.23,450.39,171.4,163.4,0.751,5797.1999999878,5837.1999999878,78,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1404156619,9608.00
06/30/2014 15:30,2,7.285,ACTIVE,218.71,352.87,60.001,1404156605,"274151322000083","019011112586793",26.58,60.30,0,321.91,395.25,196.0,187.3,0.778,173535.7,173535.7,13936,0,0,0,L,1151911521,1,124.27,125.62,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404156620,9609.00
06/30/2014 15:30,2,7.678,ALERT,219.84,359.48,60.012,1404156605,"274151322000076","019011112586793",27.00,59.00,0,299.07,409.08,209.8,200.6,0.804,178829.0,178829.0,13906,0,0,0,L,1151911521,1,124.72,126.07,0002,49,0,0,0,0,0,0,1,1037,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404156622,9610.00
06/30/2014 15:30,2,4.822,ACTIVE,219.16,422.90,60.001,1404156605,"274151322000094","019011112586793",37.55,53.30,0,370.30,458.37,183.7,175.4,0.707,116658.4,116658.4,14236,0,0,0,L,1151911521,1,124.27,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404156623,9611.00
06/30/2014 15:30,2,7.197,ALERT,219.16,361.29,60.006,1404156605,"274151322000052","019011112586793",26.90,60.80,0,293.66,391.34,195.9,187.2,0.747,174025.9,174025.9,13869,0,0,0,L,1151911521,1,124.49,125.85,0002,51,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404156625,9612.00
06/30/2014 15:30,2,7.291,ACTIVE,219.16,353.47,60.012,1404156605,"274151322000085","019011112586793",26.90,54.80,0,312.59,415.09,198.4,189.6,0.742,172984.2,172984.2,13832,0,0,0,L,1151911521,1,125.17,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404156626,9613.00
06/30/2014 15:30,2,7.223,ACTIVE,218.93,366.70,60.001,1404156605,"274151322000087","019011112586793",25.15,86.50,0,318.91,431.32,183.9,175.6,0.694,165766.5,165766.5,13874,0,0,0,L,1151911521,1,124.72,125.62,0000,75,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404156627,9614.00
06/30/2014 15:30,2,7.160,ACTIVE,219.16,367.60,60.006,1404156605,"274151322000088","019011112586793",26.64,54.50,0,330.93,391.34,193.2,184.5,0.720,167789.2,167789.2,13849,0,0,0,L,1151911521,1,125.40,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404156627,9615.00
06/30/2014 15:30,2,7.631,ACTIVE,218.93,354.37,60.006,1404156605,"274151322000095","019011112586793",27.14,58.00,0,317.40,407.27,209.6,200.4,0.778,177054.9,177054.9,13896,0,0,0,L,1151911521,1,124.94,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404156628,9616.00
06/30/2014 15:30,2,4.865,ALERT,220.06,418.39,60.006,1404156605,"274151322000068","019011112586793",37.39,55.50,0,298.77,482.12,182.9,174.6,0.689,114688.5,114688.5,14281,0,0,0,L,1151911521,1,125.17,126.07,0002,48,0,0,0,0,0,0,1,1190,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404156630,9617.00
06/30/2014 15:30,2,7.229,ACTIVE,219.16,370.30,60.006,1404156605,"274151322000054","019011112586793",26.72,58.50,0,328.52,391.64,195.5,186.8,0.738,171394.9,171394.9,13981,0,0,0,L,1151911521,1,124.72,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404156631,9618.00
06/30/2014 15:45,1,6.758,ACTIVE,217.2,372.25,60.03,1404157504,"040051121000097","019011112586793",24.13,43,0.722,300.65,452.07,162.3,155.6,0.714,5884.4999999997,5923.0999999997,76,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404157506,9619.00
06/30/2014 15:45,1,6.735,ACTIVE,216.4,340.62,60.00,1404157504,"040051121000095","019011112586793",21.69,42,0.646,298.97,447.63,145.3,139.3,0.637,5271.0999999999,5305.7999999999,78,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404157508,9620.00
06/30/2014 15:45,1,4.299,ACTIVE,217.1,362.42,60.03,1404157504,"033051125000132","019011112586793",32.43,43,0.612,302.42,449.21,138.7,132.0,0.617,6941.6000000238,6974.4000000357,166,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404157509,9621.00
06/30/2014 15:45,1,4.261,ACTIVE,217.5,349.24,60.00,1404157504,"033051125000135","019011112586793",32.12,42,0.607,302.04,452.73,136.2,131.5,0.611,4966.3999999642,4998.9999999642,170,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404157510,9622.00
06/30/2014 15:45,1,6.697,ACTIVE,216.3,324.43,60.03,1404157504,"040051121000116","019011112586793",24.17,41,0.715,297.01,451.34,161.0,153.5,0.713,5797.3000000115,5835.4000000115,76,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404157512,9623.00
06/30/2014 15:45,1,6.813,ACTIVE,216.5,366.74,60.03,1404157504,"040051121000068","019011112586793",21.67,43,0.654,301.26,449.86,146.9,140.8,0.657,5341.1000000238,5376,78,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404157513,9624.00
06/30/2014 15:45,1,4.933,ACTIVE,216.8,334.35,60.03,1404157504,"033051125000118","019011112586793",37.54,43,0.819,299.84,448.94,184.2,176.7,0.805,7604,7647.8,131,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404157514,9625.00
06/30/2014 15:45,1,4.888,ACTIVE,217.5,378.69,60.00,1404157504,"033051125000150","019011112586793",37.66,43,0.819,302.74,452.22,183.1,176.8,0.806,6527.2000000003,6570.9000000361,130,1,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404157516,9626.00
06/30/2014 15:45,1,6.871,ACTIVE,217.5,373.46,60.00,1404157504,"040051121000185","019011112586793",23.60,43,0.720,302.53,451.64,161.3,155.8,0.714,8752.9000000004,8791.6000000004,75,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404157517,9627.00
06/30/2014 15:45,1,6.842,ACTIVE,217.1,363.38,60.03,1404157504,"040051121000195","019011112586793",24.01,44,0.723,299.31,450.86,163.5,156.2,0.717,5837.1999999878,5875.9000000355,81,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404157518,9628.00
06/30/2014 15:45,2,7.041,ACTIVE,218.48,354.67,60.012,1404157504,"274151322000083","019011112586793",26.44,59.30,0,330.63,391.64,188.3,179.8,0.756,173580.4,173580.4,13937,0,0,0,L,1151911521,1,124.04,125.40,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404157519,9629.00
06/30/2014 15:45,2,7.283,ACTIVE,219.61,352.57,60.006,1404157504,"274151322000076","019011112586793",27.23,58.50,0,330.93,395.85,200.9,192.0,0.773,178876.9,178876.9,13908,0,0,0,L,1151911521,1,124.72,125.85,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404157520,9630.00
06/30/2014 15:45,2,4.535,ACTIVE,218.93,419.00,60.001,1404157504,"274151322000094","019011112586793",37.87,52.50,0,362.79,446.65,173.9,165.9,0.667,116700.1,116700.1,14237,0,0,0,L,1151911521,1,124.04,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404157521,9631.00
06/30/2014 15:45,2,6.941,ACTIVE,218.93,363.39,60.017,1404157504,"274151322000052","019011112586793",26.72,60.50,0,329.43,392.55,187.8,179.4,0.716,174070.6,174070.6,13871,0,0,0,L,1151911521,1,124.04,125.62,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404157522,9632.00
06/30/2014 15:45,2,7.002,ACTIVE,218.93,351.37,60.017,1404157504,"274151322000085","019011112586793",26.78,53.80,0,330.33,393.15,190.1,181.6,0.716,173029.5,173029.5,13833,0,0,0,L,1151911521,1,124.94,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404157523,9633.00
06/30/2014 15:45,2,6.980,ACTIVE,218.71,353.17,60.012,1404157504,"274151322000087","019011112586793",25.03,85.50,0,330.03,388.94,176.9,168.8,0.672,165808.5,165808.5,13875,0,0,0,L,1151911521,1,124.49,125.40,0000,74,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404157524,9634.00
06/30/2014 15:45,2,6.934,ACTIVE,218.93,356.18,59.996,1404157504,"274151322000088","019011112586793",26.34,54.50,0,330.03,391.64,185.1,176.8,0.694,167833.2,167833.2,13850,0,0,0,L,1151911521,1,125.17,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404157525,9635.00
06/30/2014 15:45,2,7.363,ACTIVE,218.71,354.67,60.017,1404157504,"274151322000095","019011112586793",26.94,57.00,0,328.52,395.85,200.8,191.9,0.747,177102.7,177102.7,13897,0,0,0,L,1151911521,1,124.72,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404157526,9636.00
06/30/2014 15:45,2,4.666,ACTIVE,219.84,413.89,60.012,1404157504,"274151322000068","019011112586793",37.13,55.00,0,334.54,448.45,175.8,167.8,0.667,114730.2,114730.2,14283,0,0,0,L,1151911521,1,125.17,126.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404157527,9637.00
06/30/2014 15:45,2,7.043,ACTIVE,218.93,355.88,60.012,1404157504,"274151322000054","019011112586793",26.28,56.80,0,329.43,392.85,187.2,178.8,0.707,171439.5,171439.5,13982,0,0,0,L,1151911521,1,124.72,125.17,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404157528,9638.00
06/30/2014 16:00,1,5.727,ACTIVE,216.6,347.87,60.00,1404158403,"040051121000097","019011112586793",24.54,43,0.622,315.01,380.15,139.8,134.2,0.627,5923.0999999997,5960.8999999997,78,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404158406,9639.00
06/30/2014 16:00,1,5.760,ACTIVE,216.1,346.39,60.00,1404158403,"040051121000095","019011112586793",22.19,41,0.564,285.74,391.08,127.1,121.3,0.570,5305.7999999999,5339.4999999999,80,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404158407,9640.00
06/30/2014 16:00,1,3.562,ACTIVE,216.8,341.80,60.03,1404158403,"033051125000132","019011112586793",32.78,42,0.513,317.73,372.39,116.2,110.6,0.522,6974.4000000357,7006.3000000119,168,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404158408,9641.00
06/30/2014 16:00,1,3.317,ACTIVE,216.4,346.26,60.00,1404158403,"033051125000135","019011112586793",32.72,41,0.482,279.97,407.64,108.0,104.2,0.490,4998.9999999642,5030.7999999642,172,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404158410,9642.00
06/30/2014 16:00,1,5.074,ACTIVE,215.7,326.87,60.03,1404158403,"040051121000116","019011112586793",24.52,40,0.548,315.04,378.10,123.8,117.7,0.559,5835.4000000115,5872.4000000115,78,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404158411,9643.00
06/30/2014 16:00,1,5.364,ACTIVE,215.8,360.22,60.00,1404158403,"040051121000068","019011112586793",22.11,42,0.524,315.95,375.97,118.0,112.6,0.535,5376,5410.1000000238,80,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404158412,9644.00
06/30/2014 16:00,1,4.064,ACTIVE,216.7,322.75,60.00,1404158403,"033051125000118","019011112586793",37.85,42,0.681,311.19,385.67,153.1,146.4,0.681,7647.8,7690.3,133,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404158414,9645.00
06/30/2014 16:00,1,4.168,ACTIVE,216.9,345.80,60.03,1404158403,"033051125000150","019011112586793",37.93,42,0.706,294.76,386.64,157.3,152.0,0.700,6570.9000000361,6613.4000000361,132,1,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404158415,9646.00
06/30/2014 16:00,1,5.887,ACTIVE,216.9,366.84,60.03,1404158403,"040051121000185","019011112586793",24.35,43,0.636,316.37,379.40,142.6,137.5,0.638,8791.6000000004,8829.0000000004,77,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404158416,9647.00
06/30/2014 16:00,1,6.001,ACTIVE,216.1,369.20,60.03,1404158403,"040051121000195","019011112586793",24.25,43,0.641,315.24,379.19,144.8,138.0,0.642,5875.9000000355,5913.3000000117,83,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404158418,9648.00
06/30/2014 16:00,2,6.053,ACTIVE,218.03,368.80,60.001,1404158403,"274151322000083","019011112586793",26.78,58.50,0,325.82,393.45,164.0,156.4,0.650,173624.0,173624.0,13938,0,0,0,L,1151911521,1,124.27,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404158419,9649.00
06/30/2014 16:00,2,6.242,ACTIVE,219.16,349.86,60.006,1404158403,"274151322000076","019011112586793",27.67,58.00,0,333.03,391.34,174.8,166.8,0.672,178923.4,178923.4,13909,0,0,0,L,1151911521,1,124.27,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404158420,9650.00
06/30/2014 16:00,2,3.947,ALERT,218.93,405.47,60.006,1404158403,"274151322000094","019011112586793",37.67,52.00,0,299.97,488.13,150.7,143.5,0.575,116740.4,116740.4,14238,0,0,0,L,1151911521,1,124.04,126.07,0002,46,0,0,0,0,0,0,1,1197,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404158421,9651.00
06/30/2014 16:00,2,6.020,ACTIVE,218.71,354.07,60.006,1404158403,"274151322000052","019011112586793",26.80,59.00,0,320.11,418.09,163.3,155.7,0.619,174114.1,174114.1,13872,0,0,0,L,1151911521,1,123.81,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404158422,9652.00
06/30/2014 16:00,2,5.994,ACTIVE,218.93,361.59,60.012,1404158403,"274151322000085","019011112586793",27.17,53.00,0,332.13,389.54,164.7,157.1,0.623,173073.5,173073.5,13834,0,0,0,L,1151911521,1,124.94,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404158423,9653.00
06/30/2014 16:00,2,5.883,ACTIVE,218.48,365.80,60.006,1404158403,"274151322000087","019011112586793",25.94,84.00,0,318.30,420.20,154.5,147.2,0.575,165849.5,165849.5,13876,0,0,0,L,1151911521,1,124.49,125.40,0000,73,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404158424,9654.00
06/30/2014 16:00,2,5.912,ACTIVE,218.71,360.69,60.022,1404158403,"274151322000088","019011112586793",26.86,53.30,0,331.53,387.44,160.7,153.1,0.597,167876.0,167876.0,13851,0,0,0,L,1151911521,1,124.72,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404158425,9655.00
06/30/2014 16:00,2,6.264,ALERT,218.48,369.10,60.001,1404158403,"274151322000095","019011112586793",27.57,56.30,0,300.87,391.04,174.8,166.8,0.645,177149.1,177149.1,13898,0,0,0,L,1151911521,1,124.72,125.17,0002,46,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404158427,9656.00
06/30/2014 16:00,2,4.064,ACTIVE,219.61,416.59,60.006,1404158403,"274151322000068","019011112586793",36.94,54.80,0,381.73,445.75,151.8,144.5,0.566,114770.7,114770.7,14284,0,0,0,L,1151911521,1,124.94,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404158428,9657.00
06/30/2014 16:00,2,5.967,ACTIVE,218.71,359.48,60.017,1404158403,"274151322000054","019011112586793",27.02,55.50,0,330.93,388.94,163.2,155.6,0.614,171482.9,171482.9,13983,0,0,0,L,1151911521,1,124.72,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404158429,9658.00
06/30/2014 16:15,1,6.258,ACTIVE,217.2,355.38,60.03,1404159304,"040051121000097","019011112586793",24.47,42,0.678,315.41,379.61,152.4,146.1,0.679,5960.8999999997,5997.2999999997,80,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404159306,9659.00
06/30/2014 16:15,1,6.221,ACTIVE,216.8,332.78,60.03,1404159304,"040051121000095","019011112586793",22.06,41,0.607,315.57,373.69,136.5,130.7,0.605,5339.4999999999,5371.9999999999,82,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404159308,9660.00
06/30/2014 16:15,1,3.959,ACTIVE,217.3,355.86,60.03,1404159304,"033051125000132","019011112586793",32.76,42,0.569,317.86,371.40,129.0,123.1,0.573,7006.3000000119,7036.9000000357,170,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404159309,9661.00
06/30/2014 16:15,1,3.888,ACTIVE,217.5,324.45,60.03,1404159304,"033051125000135","019011112586793",32.59,41,0.563,317.28,372.36,126.1,121.7,0.567,5030.7999999642,5061.4999999642,174,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404159310,9662.00
06/30/2014 16:15,1,6.033,ACTIVE,216.5,323.52,60.03,1404159304,"040051121000116","019011112586793",24.58,40,0.655,315.18,377.98,147.5,140.9,0.654,5872.4000000115,5908.2000000115,80,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404159312,9663.00
06/30/2014 16:15,1,6.127,ACTIVE,216.8,365.97,60.03,1404159304,"040051121000068","019011112586793",22.18,42,0.601,315.96,374.81,135.2,129.3,0.608,5410.1000000238,5442.9000000357,82,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404159313,9664.00
06/30/2014 16:15,1,4.494,ACTIVE,216.7,325.13,60.03,1404159304,"033051125000118","019011112586793",37.75,42,0.750,312.72,385.30,168.8,161.4,0.745,7690.3,7731.2,135,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404159314,9665.00
06/30/2014 16:15,1,4.412,ACTIVE,217.1,338.01,60.03,1404159304,"033051125000150","019011112586793",38.32,42,0.752,313.86,384.98,168.2,162.4,0.741,6613.4000000361,6654.4000000361,134,1,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404159315,9666.00
06/30/2014 16:15,1,6.240,ACTIVE,217.2,333.66,60.03,1404159304,"040051121000185","019011112586793",24.27,42,0.671,315.53,378.70,150.7,145.0,0.672,8829.0000000004,8865.3000000004,79,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404159317,9667.00
06/30/2014 16:15,1,6.347,ACTIVE,216.4,348.98,60.03,1404159304,"040051121000195","019011112586793",24.25,43,0.678,315.31,379.01,153.2,145.8,0.679,5913.3000000117,5949.6000000236,85,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404159318,9668.00
06/30/2014 16:15,2,6.506,ACTIVE,218.48,350.17,60.017,1404159304,"274151322000083","019011112586793",26.90,57.70,0,331.23,387.14,177.0,168.9,0.707,173666.0,173666.0,13939,0,0,0,L,1151911521,1,124.04,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404159319,9669.00
06/30/2014 16:15,2,6.811,ACTIVE,219.61,351.67,60.012,1404159304,"274151322000076","019011112586793",27.33,57.00,0,331.83,391.04,188.7,180.2,0.725,178968.2,178968.2,13910,0,0,0,L,1151911521,1,124.49,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404159320,9670.00
06/30/2014 16:15,2,4.316,ACTIVE,218.71,407.87,60.017,1404159304,"274151322000094","019011112586793",37.45,51.50,0,380.22,443.04,163.8,156.2,0.628,116779.2,116779.2,14240,0,0,0,L,1151911521,1,124.27,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404159321,9671.00
06/30/2014 16:15,2,6.490,ACTIVE,218.48,351.67,60.017,1404159304,"274151322000052","019011112586793",26.84,58.30,0,330.33,387.44,176.4,168.4,0.667,174155.9,174155.9,13873,0,0,0,L,1151911521,1,123.81,125.62,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404159322,9672.00
06/30/2014 16:15,2,6.535,ACTIVE,218.71,354.67,60.017,1404159304,"274151322000085","019011112586793",26.86,52.30,0,331.53,388.34,177.6,169.5,0.672,173115.7,173115.7,13835,0,0,0,L,1151911521,1,124.72,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404159323,9673.00
06/30/2014 16:15,2,6.436,ACTIVE,218.71,358.58,60.022,1404159304,"274151322000087","019011112586793",25.62,83.50,0,330.93,384.73,167.0,159.2,0.628,165889.1,165889.1,13877,0,0,0,L,1151911521,1,124.49,125.62,0000,71,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404159324,9674.00
06/30/2014 16:15,2,6.400,ACTIVE,218.26,359.48,60.017,1404159304,"274151322000088","019011112586793",26.84,52.50,0,331.23,386.83,173.8,165.8,0.650,167917.2,167917.2,13852,0,0,0,L,1151911521,1,124.94,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404159326,9675.00
06/30/2014 16:15,2,6.771,ACTIVE,218.48,351.07,60.022,1404159304,"274151322000095","019011112586793",27.53,55.80,0,330.63,390.14,188.7,180.2,0.703,177194.0,177194.0,13900,0,0,0,L,1151911521,1,124.72,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404159327,9676.00
06/30/2014 16:15,2,4.283,ACTIVE,219.39,410.88,60.022,1404159304,"274151322000068","019011112586793",37.69,54.00,0,382.03,445.75,163.6,156.0,0.619,114809.7,114809.7,14285,0,0,0,L,1151911521,1,125.17,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404159328,9677.00
06/30/2014 16:15,2,6.371,ACTIVE,218.93,349.86,60.043,1404159304,"274151322000054","019011112586793",27.27,55.80,0,330.63,388.34,176.1,168.0,0.658,171524.7,171524.7,13984,0,0,0,L,1151911521,1,124.49,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404159329,9678.00
06/30/2014 16:30,1,5.552,ACTIVE,216.3,358.79,60.03,1404160204,"040051121000097","019011112586793",24.94,42,0.615,302.67,450.58,137.8,132.0,0.618,5997.2999999997,6031.3999999997,82,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404160206,9679.00
06/30/2014 16:30,1,5.853,ACTIVE,215.3,354.29,60.03,1404160204,"040051121000095","019011112586793",22.19,40,0.577,297.69,448.06,129.2,123.3,0.579,5371.9999999999,5402.6999999999,84,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404160208,9680.00
06/30/2014 16:30,1,3.795,ACTIVE,215.7,362.34,60.03,1404160204,"033051125000132","019011112586793",32.83,42,0.550,300.19,450.02,124.0,118.1,0.558,7036.9000000357,7065.5999999999,172,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404160210,9681.00
06/30/2014 16:30,1,3.837,ACTIVE,216.4,362.39,60.03,1404160204,"033051125000135","019011112586793",33.00,40,0.564,300.69,451.41,126.0,121.6,0.571,5061.4999999642,5090.2999999642,176,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404160211,9682.00
06/30/2014 16:30,1,6.243,ACTIVE,215.1,336.64,60.03,1404160204,"040051121000116","019011112586793",24.76,40,0.687,298.62,447.17,153.8,146.8,0.683,5908.2000000115,5941.9000000115,82,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404160212,9683.00
06/30/2014 16:30,1,6.034,ACTIVE,216.1,366.03,60.03,1404160204,"040051121000068","019011112586793",22.20,42,0.594,302.17,450.19,133.3,127.9,0.596,5442.9000000357,5473.8000000119,84,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404160214,9684.00
06/30/2014 16:30,1,4.455,ACTIVE,215.3,344.96,60.03,1404160204,"033051125000118","019011112586793",38.25,41,0.760,301.29,448.53,169.5,162.7,0.750,7731.2,7769.7,137,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404160215,9685.00
06/30/2014 16:30,1,4.344,ACTIVE,215.7,324.92,60.00,1404160204,"033051125000150","019011112586793",37.86,42,0.736,300.52,450.16,163.6,157.6,0.725,6654.4000000361,6692.8000000123,136,1,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404160216,9686.00
06/30/2014 16:30,1,6.020,ACTIVE,216.0,349.56,60.03,1404160204,"040051121000185","019011112586793",24.31,42,0.653,300.46,453.00,145.6,140.4,0.648,8865.3000000004,8899.3000000004,81,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404160217,9687.00
06/30/2014 16:30,1,6.056,ACTIVE,215.8,322.03,60.03,1404160204,"040051121000195","019011112586793",24.51,43,0.659,302.57,451.64,147.7,141.1,0.657,5949.6000000236,5983.6000000236,87,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404160219,9688.00
06/30/2014 16:30,2,5.604,ACTIVE,217.35,351.67,60.012,1404160204,"274151322000083","019011112586793",27.29,56.80,0,331.53,385.63,154.9,147.6,0.619,173705.8,173705.8,13940,0,0,0,L,1151911521,1,123.14,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404160220,9689.00
06/30/2014 16:30,2,5.932,ACTIVE,218.03,347.76,60.012,1404160204,"274151322000076","019011112586793",27.43,55.80,0,326.42,391.64,164.7,157.0,0.636,179010.5,179010.5,13911,0,0,0,L,1151911521,1,123.81,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404160221,9690.00
06/30/2014 16:30,2,3.730,ACTIVE,217.58,408.78,60.006,1404160204,"274151322000094","019011112586793",37.81,51.30,0,361.59,442.44,143.1,136.2,0.548,116815.7,116815.7,14241,0,0,0,L,1151911521,1,123.36,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404160221,9691.00
06/30/2014 16:30,2,5.668,ACTIVE,217.35,361.89,60.012,1404160204,"274151322000052","019011112586793",26.80,57.30,0,330.93,385.33,153.8,146.5,0.592,174195.5,174195.5,13874,0,0,0,L,1151911521,1,123.14,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404160222,9692.00
06/30/2014 16:30,2,5.693,ACTIVE,217.58,351.97,59.980,1404160204,"274151322000085","019011112586793",27.00,52.50,0,310.49,420.20,155.7,148.4,0.597,173155.5,173155.5,13836,0,0,0,L,1151911521,1,124.04,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404160223,9693.00
06/30/2014 16:30,2,5.666,ACTIVE,217.35,354.67,60.012,1404160204,"274151322000087","019011112586793",25.50,81.50,0,331.83,382.93,146.4,139.4,0.557,165926.5,165926.5,13878,0,0,0,L,1151911521,1,123.81,124.72,0000,70,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404160224,9694.00
06/30/2014 16:30,2,5.631,ALERT,217.35,345.96,60.012,1404160204,"274151322000088","019011112586793",26.60,51.30,0,298.77,384.73,151.6,144.4,0.566,167956.0,167956.0,13853,0,0,0,L,1151911521,1,124.04,124.72,0002,42,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404160226,9695.00
06/30/2014 16:30,2,6.016,ACTIVE,217.35,366.40,60.012,1404160204,"274151322000095","019011112586793",27.17,54.80,0,330.63,388.34,165.5,157.8,0.610,177236.3,177236.3,13901,0,0,0,L,1151911521,1,124.04,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404160227,9696.00
06/30/2014 16:30,2,3.791,ACTIVE,218.48,415.99,60.006,1404160204,"274151322000068","019011112586793",37.15,53.80,0,359.48,461.38,140.7,133.9,0.535,114846.3,114846.3,14286,0,0,0,L,1151911521,1,124.04,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404160228,9697.00
06/30/2014 16:30,2,5.629,ALERT,217.35,364.89,60.006,1404160204,"274151322000054","019011112586793",27.02,55.00,0,294.86,385.63,153.9,146.7,0.583,171563.9,171563.9,13985,0,0,0,L,1151911521,1,123.59,124.72,0002,46,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404160230,9698.00
06/30/2014 16:45,1,5.236,ACTIVE,217.1,365.54,60.03,1404161104,"040051121000097","019011112586793",24.91,41,0.578,315.84,375.77,129.8,124.9,0.582,6031.3999999997,6063.0999999997,84,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404161107,9699.00
06/30/2014 16:45,1,5.117,ACTIVE,216.1,326.49,60.00,1404161104,"040051121000095","019011112586793",22.61,39,0.509,315.42,369.67,115.1,109.7,0.517,5402.6999999999,5430.9999999999,86,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404161108,9700.00
06/30/2014 16:45,1,3.251,ACTIVE,216.0,357.27,60.00,1404161104,"033051125000132","019011112586793",33.18,41,0.474,317.72,367.94,107.3,101.8,0.485,7065.5999999999,7092.2999999999,174,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404161109,9701.00
06/30/2014 16:45,1,3.211,ACTIVE,216.7,341.53,60.03,1404161104,"033051125000135","019011112586793",33.02,40,0.472,316.68,368.78,105.5,101.8,0.479,5090.2999999642,5116.9999999642,178,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404161110,9702.00
06/30/2014 16:45,1,5.031,ACTIVE,215.3,324.76,60.00,1404161104,"040051121000116","019011112586793",24.85,39,0.551,314.63,374.29,124.4,118.2,0.560,5941.9000000115,5973.2000000115,84,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404161112,9703.00
06/30/2014 16:45,1,5.029,ACTIVE,216.4,356.77,60.03,1404161104,"040051121000068","019011112586793",22.57,41,0.502,314.40,370.52,112.9,108.1,0.512,5473.8000000119,5502.4000000357,86,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404161113,9704.00
06/30/2014 16:45,1,3.678,ACTIVE,215.7,319.51,60.00,1404161104,"033051125000118","019011112586793",38.28,40,0.625,314.03,380.55,140.1,134.2,0.629,7769.7,7805.4,139,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404161114,9705.00
06/30/2014 16:45,1,3.653,ACTIVE,215.7,335.65,60.03,1404161104,"033051125000150","019011112586793",38.18,41,0.622,313.96,380.90,138.8,133.5,0.625,6692.8000000123,6728.3000000123,138,1,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404161116,9706.00
06/30/2014 16:45,1,5.027,ACTIVE,216.2,340.06,60.00,1404161104,"040051121000185","019011112586793",24.42,41,0.545,315.69,374.11,122.2,117.4,0.554,8899.3000000004,8930.7000000004,83,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404161117,9707.00
06/30/2014 16:45,1,5.076,ACTIVE,216.3,347.91,60.00,1404161104,"040051121000195","019011112586793",24.73,42,0.552,314.93,374.21,124.9,119.0,0.562,5983.6000000236,6014.9999999998,89,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404161118,9708.00
