ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2014 16:45,2,5.492,ACTIVE,218.03,348.96,60.017,1404161104,"274151322000083","019011112586793",27.43,55.30,0,332.13,385.03,152.4,145.2,0.605,173742.6,173742.6,13941,0,0,0,L,1151911521,1,123.81,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404161119,9709.00
06/30/2014 16:45,2,5.732,ACTIVE,219.16,367.30,59.996,1404161104,"274151322000076","019011112586793",27.87,53.80,0,332.43,387.14,161.6,154.1,0.623,179049.6,179049.6,13912,0,0,0,L,1151911521,1,124.27,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404161120,9710.00
06/30/2014 16:45,2,3.713,ACTIVE,218.48,399.46,59.996,1404161104,"274151322000094","019011112586793",36.92,50.40,0,381.42,440.34,138.9,132.2,0.535,116849.3,116849.3,14242,0,0,0,L,1151911521,1,124.04,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404161121,9711.00
06/30/2014 16:45,2,5.447,ACTIVE,218.48,348.66,60.006,1404161104,"274151322000052","019011112586793",27.43,55.50,0,331.53,384.43,151.2,144.0,0.579,174232.0,174232.0,13875,0,0,0,L,1151911521,1,123.81,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404161122,9712.00
06/30/2014 16:45,2,5.449,ALERT,218.71,354.97,60.001,1404161104,"274151322000085","019011112586793",27.55,50.40,0,299.07,385.03,152.0,144.8,0.575,173192.2,173192.2,13837,0,0,0,L,1151911521,1,124.72,125.40,0002,45,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404161124,9713.00
06/30/2014 16:45,2,5.447,ACTIVE,218.26,348.06,59.996,1404161104,"274151322000087","019011112586793",26.16,78.50,0,331.53,382.63,144.2,137.2,0.544,165961.3,165961.3,13879,0,0,0,L,1151911521,1,124.27,125.62,0000,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404161125,9714.00
06/30/2014 16:45,2,5.402,ACTIVE,218.26,350.17,59.996,1404161104,"274151322000088","019011112586793",27.15,50.80,0,331.23,383.53,148.6,141.5,0.552,167992.0,167992.0,13855,0,0,0,L,1151911521,1,124.49,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404161126,9715.00
06/30/2014 16:45,2,5.750,ACTIVE,218.26,352.27,60.001,1404161104,"274151322000095","019011112586793",27.89,52.80,0,330.93,387.44,162.4,154.8,0.605,177275.6,177275.6,13902,0,0,0,L,1151911521,1,124.27,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404161127,9716.00
06/30/2014 16:45,2,3.680,ACTIVE,219.16,406.37,59.996,1404161104,"274151322000068","019011112586793",37.75,52.00,0,381.42,445.15,139.9,133.1,0.521,114880.1,114880.1,14287,0,0,0,L,1151911521,1,124.49,126.07,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404161128,9717.00
06/30/2014 16:45,2,5.426,ACTIVE,218.26,348.36,60.001,1404161104,"274151322000054","019011112586793",27.43,53.30,0,331.53,385.33,150.7,143.5,0.570,171600.4,171600.4,13987,0,0,0,L,1151911521,1,124.27,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404161129,9718.00
06/30/2014 17:00,1,4.762,ACTIVE,215.8,348.71,60.03,1404162005,"040051121000097","019011112586793",24.91,41,0.527,315.43,370.58,118.0,113.3,0.538,6063.0999999997,6092.3999999997,86,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404162008,9719.00
06/30/2014 17:00,1,4.760,ACTIVE,214.7,341.20,60.03,1404162005,"040051121000095","019011112586793",22.31,40,0.468,314.29,365.47,105.6,100.2,0.481,5430.9999999999,5457.3999999999,88,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404162009,9720.00
06/30/2014 17:00,1,3.028,ALERT,215.3,356.07,60.03,1404162005,"033051125000132","019011112586793",32.95,40,0.440,308.33,376.78,99.3,94.3,0.451,7092.2999999999,7116.9999999999,176,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1404162010,9721.00
06/30/2014 17:00,1,2.984,ACTIVE,215.6,345.63,60.03,1404162005,"033051125000135","019011112586793",32.93,39,0.438,299.67,377.46,97.7,94.0,0.451,5116.9999999642,5141.6999999642,180,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404162012,9722.00
06/30/2014 17:00,1,4.707,ACTIVE,214.4,334.16,60.03,1404162005,"040051121000116","019011112586793",24.70,39,0.514,313.81,368.91,115.7,109.7,0.529,5973.2000000115,6002.2000000115,86,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404162013,9723.00
06/30/2014 17:00,1,4.638,ACTIVE,214.8,339.83,60.03,1404162005,"040051121000068","019011112586793",22.57,40,0.463,315.43,368.61,104.1,99.1,0.477,5502.4000000357,5529.1000000238,88,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404162014,9724.00
06/30/2014 17:00,1,3.404,ACTIVE,214.9,326.53,60.03,1404162005,"033051125000118","019011112586793",37.84,40,0.574,312.20,375.28,128.1,122.3,0.582,7805.4,7838.3,141,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404162016,9725.00
06/30/2014 17:00,1,3.359,ACTIVE,215.3,354.09,60.03,1404162005,"033051125000150","019011112586793",38.12,41,0.572,296.33,396.73,127.4,122.4,0.578,6728.3000000123,6761.3000000123,140,1,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404162017,9726.00
06/30/2014 17:00,1,4.656,ACTIVE,215.3,343.47,60.03,1404162005,"040051121000185","019011112586793",24.45,41,0.507,312.29,373.73,113.3,108.5,0.518,8930.7000000004,8959.8000000004,85,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404162018,9727.00
06/30/2014 17:00,1,4.723,ACTIVE,214.9,348.23,60.03,1404162005,"040051121000195","019011112586793",24.54,41,0.512,315.07,369.26,115.3,109.6,0.526,6014.9999999998,6043.9999999998,91,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404162019,9728.00
06/30/2014 17:00,2,5.064,ACTIVE,216.67,362.79,60.001,1404162005,"274151322000083","019011112586793",27.19,54.50,0,332.43,379.92,139.4,132.6,0.557,173776.9,173776.9,13942,0,0,0,L,1151911521,1,123.14,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404162020,9729.00
06/30/2014 17:00,2,5.270,ACTIVE,218.03,363.09,60.012,1404162005,"274151322000076","019011112586793",27.63,53.80,0,333.03,382.33,147.3,140.3,0.570,179086.0,179086.0,13913,0,0,0,L,1151911521,1,123.36,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404162021,9730.00
06/30/2014 17:00,2,3.416,ACTIVE,217.35,404.57,60.006,1404162005,"274151322000094","019011112586793",36.48,50.00,0,382.33,440.94,125.6,119.3,0.482,116880.4,116880.4,14243,0,0,0,L,1151911521,1,123.36,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404162022,9731.00
06/30/2014 17:00,2,5.000,ACTIVE,217.13,343.85,60.001,1404162005,"274151322000052","019011112586793",27.25,55.30,0,332.43,381.12,137.9,131.2,0.521,174266.0,174266.0,13876,0,0,0,L,1151911521,1,123.14,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404162023,9732.00
06/30/2014 17:00,2,4.984,ACTIVE,217.13,346.86,60.006,1404162005,"274151322000085","019011112586793",27.37,50.40,0,332.73,379.32,138.1,131.4,0.526,173226.4,173226.4,13839,0,0,0,L,1151911521,1,123.81,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404162024,9733.00
06/30/2014 17:00,2,4.984,ACTIVE,217.13,350.77,59.990,1404162005,"274151322000087","019011112586793",26.06,77.30,0,332.13,378.12,131.5,125.0,0.495,165993.8,165993.8,13880,0,0,0,L,1151911521,1,123.36,125.17,0000,66,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404162025,9734.00
06/30/2014 17:00,2,4.912,ACTIVE,217.13,351.97,60.038,1404162005,"274151322000088","019011112586793",27.14,49.80,0,332.43,379.92,134.9,128.3,0.504,168025.3,168025.3,13856,0,0,0,L,1151911521,1,123.59,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404162026,9735.00
06/30/2014 17:00,2,5.316,ACTIVE,216.90,361.89,60.001,1404162005,"274151322000095","019011112586793",27.65,52.80,0,332.43,382.63,148.7,141.6,0.557,177312.3,177312.3,13903,0,0,0,L,1151911521,1,123.59,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404162027,9736.00
06/30/2014 17:00,2,3.396,ACTIVE,218.03,410.28,60.006,1404162005,"274151322000068","019011112586793",36.86,52.80,0,383.23,442.74,126.8,120.4,0.477,114911.3,114911.3,14288,0,0,0,L,1151911521,1,124.04,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404162028,9737.00
06/30/2014 17:00,2,4.982,ACTIVE,217.13,345.36,60.006,1404162005,"274151322000054","019011112586793",27.15,52.00,0,332.13,380.22,136.9,130.2,0.517,171634.2,171634.2,13988,0,0,0,L,1151911521,1,123.59,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404162029,9738.00
06/30/2014 17:15,1,4.373,ACTIVE,214.9,345.97,60.03,1404162904,"040051121000097","019011112586793",25.17,40,0.490,314.46,365.40,109.5,104.8,0.505,6092.3999999997,6117.8999999997,88,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404162906,9739.00
06/30/2014 17:15,1,4.390,ACTIVE,214.0,324.77,60.03,1404162904,"040051121000095","019011112586793",22.62,39,0.439,312.97,361.64,98.8,93.7,0.450,5457.3999999999,5480.1999999999,90,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404162908,9740.00
06/30/2014 17:15,1,2.791,ACTIVE,214.3,346.66,60.00,1404162904,"033051125000132","019011112586793",33.32,39,0.409,308.35,448.65,92.5,87.5,0.429,7116.9999999999,7138.3999999999,179,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404162909,9741.00
06/30/2014 17:15,1,2.767,ACTIVE,214.2,346.85,60.03,1404162904,"033051125000135","019011112586793",33.07,39,0.408,315.64,359.26,91.0,87.2,0.426,5141.6999999642,5163.0999999642,182,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404162910,9742.00
06/30/2014 17:15,1,4.360,ACTIVE,213.9,326.68,60.00,1404162904,"040051121000116","019011112586793",24.98,38,0.482,288.15,371.04,108.4,102.7,0.497,6002.2000000115,6027.5000000115,88,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404162912,9743.00
06/30/2014 17:15,1,4.343,ACTIVE,214.7,327.04,60.03,1404162904,"040051121000068","019011112586793",22.71,40,0.438,313.88,359.27,98.1,93.6,0.457,5529.1000000238,5552.1000000238,90,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404162913,9744.00
06/30/2014 17:15,1,3.167,ACTIVE,214.3,349.14,60.03,1404162904,"033051125000118","019011112586793",38.28,39,0.542,281.54,386.32,120.6,115.6,0.545,7838.3,7866.9,143,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404162914,9745.00
06/30/2014 17:15,1,3.139,ACTIVE,214.8,328.60,60.03,1404162904,"033051125000150","019011112586793",38.08,40,0.536,313.39,368.86,118.9,114.6,0.548,6761.3000000123,6789.8000000123,142,1,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404162915,9746.00
06/30/2014 17:15,1,4.268,ACTIVE,214.5,345.88,60.03,1404162904,"040051121000185","019011112586793",24.66,40,0.469,314.95,362.59,104.7,100.3,0.484,8959.8000000004,8985.0000000004,87,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404162917,9747.00
06/30/2014 17:15,1,4.294,ACTIVE,213.4,337.41,60.00,1404162904,"040051121000195","019011112586793",24.70,40,0.470,301.10,370.61,105.5,99.9,0.486,6043.9999999998,6069.1999999879,93,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404162918,9748.00
06/30/2014 17:15,2,4.609,ACTIVE,216.90,355.58,60.028,1404162904,"274151322000083","019011112586793",27.51,52.50,0,332.43,372.11,128.4,122.0,0.517,173806.7,173806.7,13943,0,0,0,L,1151911521,1,122.91,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404162919,9749.00
06/30/2014 17:15,2,4.799,ACTIVE,217.35,363.09,60.012,1404162904,"274151322000076","019011112586793",27.95,52.00,0,333.93,377.22,135.8,129.1,0.526,179117.6,179117.6,13914,0,0,0,L,1151911521,1,123.36,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404162920,9750.00
06/30/2014 17:15,2,2.949,ACTIVE,217.35,424.11,60.001,1404162904,"274151322000094","019011112586793",38.53,49.30,0,379.62,438.23,115.2,109.3,0.446,116907.2,116907.2,14244,0,0,0,L,1151911521,1,122.68,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404162921,9751.00
06/30/2014 17:15,2,4.537,ACTIVE,217.13,345.96,59.990,1404162904,"274151322000052","019011112586793",27.61,53.80,0,332.43,373.31,126.9,120.6,0.486,174295.5,174295.5,13877,0,0,0,L,1151911521,1,122.91,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404162922,9752.00
06/30/2014 17:15,2,4.535,ACTIVE,217.35,350.47,60.001,1404162904,"274151322000085","019011112586793",27.69,49.00,0,333.03,373.31,127.3,121.0,0.482,173255.9,173255.9,13840,0,0,0,L,1151911521,1,123.59,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404162923,9753.00
06/30/2014 17:15,2,4.543,ACTIVE,216.90,353.17,60.001,1404162904,"274151322000087","019011112586793",26.36,74.70,0,332.13,370.90,121.4,115.2,0.460,166021.9,166021.9,13881,0,0,0,L,1151911521,1,122.91,124.94,0000,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404162924,9754.00
06/30/2014 17:15,2,4.490,ACTIVE,216.90,348.96,60.001,1404162904,"274151322000088","019011112586793",27.31,48.50,0,332.43,371.51,124.2,118.0,0.468,168054.2,168054.2,13857,0,0,0,L,1151911521,1,123.36,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404162925,9755.00
06/30/2014 17:15,2,4.891,ACTIVE,216.90,361.29,59.990,1404162904,"274151322000095","019011112586793",27.69,50.80,0,331.83,374.21,137.1,130.4,0.513,177344.1,177344.1,13904,0,0,0,L,1151911521,1,123.36,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404162926,9756.00
06/30/2014 17:15,2,3.049,ACTIVE,218.03,418.39,60.001,1404162904,"274151322000068","019011112586793",37.79,51.30,0,381.73,437.03,116.0,110.0,0.442,114938.3,114938.3,14289,0,0,0,L,1151911521,1,123.59,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404162927,9757.00
06/30/2014 17:15,2,4.553,ACTIVE,217.13,347.16,60.001,1404162904,"274151322000054","019011112586793",27.43,51.30,0,332.13,372.41,126.4,120.1,0.477,171663.6,171663.6,13989,0,0,0,L,1151911521,1,123.36,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404162928,9758.00
06/30/2014 17:30,1,3.761,ACTIVE,214.4,323.61,60.00,1404163804,"040051121000097","019011112586793",24.90,40,0.415,313.27,362.06,93.2,88.9,0.433,6117.8999999997,6142.1999999997,90,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404163806,9759.00
06/30/2014 17:30,1,3.784,ACTIVE,213.6,344.63,60.03,1404163804,"040051121000095","019011112586793",22.62,39,0.373,295.64,448.01,85.2,79.5,0.397,5480.1999999999,5501.7999999999,92,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404163807,9760.00
06/30/2014 17:30,1,2.403,ACTIVE,214.0,326.99,60.03,1404163804,"033051125000132","019011112586793",33.34,39,0.351,298.93,449.90,79.7,74.9,0.371,7138.3999999999,7158.5999999999,181,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404163808,9761.00
06/30/2014 17:30,1,2.402,ACTIVE,214.5,340.35,60.03,1404163804,"033051125000135","019011112586793",33.09,39,0.354,298.80,453.15,79.0,75.6,0.373,5163.0999999642,5183.2999999642,184,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404163810,9762.00
06/30/2014 17:30,1,3.789,ACTIVE,213.8,319.41,60.00,1404163804,"040051121000116","019011112586793",25.07,38,0.418,312.73,360.78,94.5,89.2,0.439,6027.5000000115,6051.4000000115,90,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404163811,9763.00
06/30/2014 17:30,1,3.718,ACTIVE,213.9,344.70,60.03,1404163804,"040051121000068","019011112586793",22.85,40,0.375,299.21,450.35,84.5,80.0,0.399,5552.1000000238,5574,92,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404163813,9764.00
06/30/2014 17:30,1,2.712,ACTIVE,213.9,322.90,60.03,1404163804,"033051125000118","019011112586793",38.28,39,0.462,312.62,365.61,103.3,98.5,0.478,7866.9,7894,145,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404163814,9765.00
06/30/2014 17:30,1,2.713,ACTIVE,213.9,351.03,60.00,1404163804,"033051125000150","019011112586793",38.01,40,0.462,312.77,365.47,102.6,98.5,0.476,6789.8000000123,6817.0000000004,144,1,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404163815,9766.00
06/30/2014 17:30,1,3.735,ALERT,214.1,340.80,60.03,1404163804,"040051121000185","019011112586793",24.44,40,0.407,315.76,360.71,90.8,86.8,0.421,8985.0000000004,9008.9000000004,89,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1404163817,9767.00
06/30/2014 17:30,1,3.724,ACTIVE,213.5,342.50,60.03,1404163804,"040051121000195","019011112586793",24.59,40,0.406,313.63,361.18,91.1,86.3,0.423,6069.1999999879,6092.9999999998,95,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404163818,9768.00
06/30/2014 17:30,2,3.934,ACTIVE,216.00,352.87,60.006,1404163804,"274151322000083","019011112586793",27.49,52.50,0,333.03,372.41,109.5,103.8,0.433,173835.2,173835.2,13944,0,0,0,L,1151911521,1,122.68,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404163819,9769.00
06/30/2014 17:30,2,4.119,ACTIVE,216.90,348.66,60.006,1404163804,"274151322000076","019011112586793",27.79,51.30,0,334.54,376.62,115.9,109.9,0.451,179147.7,179147.7,13915,0,0,0,L,1151911521,1,122.91,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404163820,9770.00
06/30/2014 17:30,2,2.469,ACTIVE,216.22,424.41,60.001,1404163804,"274151322000094","019011112586793",38.84,49.30,0,383.53,438.23,97.0,91.7,0.380,116932.8,116932.8,14245,0,0,0,L,1151911521,1,122.91,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404163821,9771.00
06/30/2014 17:30,2,3.857,ACTIVE,216.45,355.28,60.033,1404163804,"274151322000052","019011112586793",27.65,52.80,0,333.33,375.41,108.1,102.4,0.407,174323.6,174323.6,13878,0,0,0,L,1151911521,1,122.46,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404163822,9772.00
06/30/2014 17:30,2,3.881,ACTIVE,216.45,342.95,60.017,1404163804,"274151322000085","019011112586793",27.57,48.30,0,334.24,375.71,108.4,102.7,0.407,173284.1,173284.1,13841,0,0,0,L,1151911521,1,123.14,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404163823,9773.00
06/30/2014 17:30,2,3.850,ACTIVE,216.45,355.58,60.006,1404163804,"274151322000087","019011112586793",26.52,73.30,0,333.03,372.71,103.4,97.9,0.389,166048.8,166048.8,13882,0,0,0,L,1151911521,1,122.91,124.72,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404163824,9774.00
06/30/2014 17:30,2,3.812,ACTIVE,216.22,354.67,60.006,1404163804,"274151322000088","019011112586793",27.29,48.00,0,333.33,373.61,105.4,99.8,0.389,168081.7,168081.7,13858,0,0,0,L,1151911521,1,123.14,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404163825,9775.00
06/30/2014 17:30,2,4.172,ACTIVE,216.22,358.28,60.017,1404163804,"274151322000095","019011112586793",27.65,50.40,0,333.63,376.01,116.9,110.9,0.438,177374.6,177374.6,13905,0,0,0,L,1151911521,1,122.91,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404163826,9776.00
06/30/2014 17:30,2,2.541,ACTIVE,216.90,419.30,60.012,1404163804,"274151322000068","019011112586793",38.25,51.30,0,379.02,437.33,97.8,92.5,0.362,114964.0,114964.0,14290,0,0,0,L,1151911521,1,123.36,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404163827,9777.00
06/30/2014 17:30,2,3.857,ACTIVE,216.22,355.28,60.043,1404163804,"274151322000054","019011112586793",27.53,50.80,0,332.73,373.31,107.5,101.8,0.407,171691.6,171691.6,13990,0,0,0,L,1151911521,1,122.91,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404163828,9778.00
06/30/2014 17:45,1,2.631,ACTIVE,213.2,321.89,60.03,1404164704,"040051121000097","019011112586793",25.12,38,0.292,298.90,451.76,65.7,62.0,0.320,6142.1999999997,6159.9999999997,92,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404164707,9779.00
06/30/2014 17:45,1,2.737,ACTIVE,212.3,425.93,60.03,1404164704,"040051121000095","019011112586793",21.75,38,0.301,292.15,448.18,59.2,49.5,0.084,5501.7999999999,5517.3999999999,94,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404164708,9780.00
06/30/2014 17:45,1,1.690,ACTIVE,212.5,342.79,60.00,1404164704,"033051125000132","019011112586793",32.97,38,0.339,298.19,450.81,55.4,49.0,0.359,7158.5999999999,7172.4999999999,183,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404164709,9781.00
06/30/2014 17:45,1,1.661,ACTIVE,213.1,390.35,60.03,1404164704,"033051125000135","019011112586793",32.91,38,0.347,298.34,453.98,54.4,56.5,0.234,5183.2999999642,5197.0999999642,186,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404164711,9782.00
06/30/2014 17:45,1,2.597,ACTIVE,212.0,346.29,60.03,1404164704,"040051121000116","019011112586793",24.95,37,0.362,289.29,450.07,64.4,49.5,0.410,6051.4000000115,6069.0000000115,92,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404164712,9783.00
06/30/2014 17:45,1,2.615,ACTIVE,212.9,432.04,60.03,1404164704,"040051121000068","019011112586793",21.90,38,0.291,296.03,451.61,57.0,44.9,0.090,5574,5589.5,94,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404164713,9784.00
06/30/2014 17:45,1,1.867,ACTIVE,212.6,320.13,60.00,1404164704,"033051125000118","019011112586793",38.12,38,0.315,297.89,448.98,70.8,66.7,0.339,7894,7913.4,147,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404164715,9785.00
06/30/2014 17:45,1,1.853,ACTIVE,212.9,324.23,60.03,1404164704,"033051125000150","019011112586793",37.89,38,0.311,298.77,452.32,69.9,66.1,0.341,6817.0000000004,6836.5000000004,146,1,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404164716,9786.00
06/30/2014 17:45,1,2.469,ACTIVE,212.8,380.75,60.03,1404164704,"040051121000185","019011112586793",24.74,38,0.374,297.21,451.44,60.7,66.8,0.179,9008.9000000004,9026.1000000004,92,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404164717,9787.00
06/30/2014 17:45,1,2.673,ACTIVE,212.3,395.32,60.03,1404164704,"040051121000195","019011112586793",20.92,38,0.271,296.64,451.48,55.6,43.4,0.264,6092.9999999998,6110.3000000117,97,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404164719,9788.00
06/30/2014 17:45,2,2.770,ACTIVE,215.77,365.49,60.006,1404164704,"274151322000083","019011112586793",27.63,49.80,0,328.82,378.72,77.5,72.8,0.552,173856.3,173856.3,13945,0,0,0,L,1151911521,1,122.01,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404164720,9789.00
06/30/2014 17:45,2,2.863,ACTIVE,216.45,346.26,60.006,1404164704,"274151322000076","019011112586793",28.39,49.50,0,328.82,379.02,82.4,77.6,0.309,179170.1,179170.1,13916,0,0,0,L,1151911521,1,122.46,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404164721,9790.00
06/30/2014 17:45,2,1.832,ACTIVE,216.00,412.08,59.996,1404164704,"274151322000094","019011112586793",37.51,45.50,0,374.21,447.55,68.5,64.1,0.468,116951.4,116951.4,14246,0,0,0,L,1151911521,1,122.01,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404164722,9791.00
06/30/2014 17:45,2,2.768,ACTIVE,215.77,357.38,60.001,1404164704,"274151322000052","019011112586793",27.47,50.20,0,328.52,379.32,76.9,72.3,0.535,174344.4,174344.4,13879,0,0,0,L,1151911521,1,121.78,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404164723,9792.00
06/30/2014 17:45,2,2.736,ACTIVE,215.77,363.69,60.001,1404164704,"274151322000085","019011112586793",27.69,46.00,0,329.73,379.32,76.7,72.1,0.530,173304.9,173304.9,13842,0,0,0,L,1151911521,1,122.68,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404164723,9793.00
06/30/2014 17:45,2,2.725,ACTIVE,216.00,363.99,60.006,1404164704,"274151322000087","019011112586793",26.74,69.70,0,327.92,378.12,73.8,69.3,0.504,166068.7,166068.7,13883,0,0,0,L,1151911521,1,122.23,124.94,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404164724,9794.00
06/30/2014 17:45,2,2.678,ACTIVE,215.54,354.97,60.006,1404164704,"274151322000088","019011112586793",27.57,46.00,0,328.82,378.42,74.8,70.2,0.513,168101.9,168101.9,13859,0,0,0,L,1151911521,1,122.46,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404164726,9795.00
06/30/2014 17:45,2,2.912,ACTIVE,215.77,348.96,60.012,1404164704,"274151322000095","019011112586793",27.93,48.30,0,329.73,378.72,82.3,77.6,0.305,177396.9,177396.9,13906,0,0,0,L,1151911521,1,122.46,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404164727,9796.00
06/30/2014 17:45,2,1.791,ACTIVE,216.45,419.60,60.001,1404164704,"274151322000068","019011112586793",38.35,47.30,0,381.73,449.65,68.8,64.5,0.455,114982.8,114982.8,14291,0,0,0,L,1151911521,1,122.68,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404164728,9797.00
06/30/2014 17:45,2,2.721,ACTIVE,215.54,356.48,60.006,1404164704,"274151322000054","019011112586793",27.69,48.30,0,327.32,379.02,76.3,71.7,0.526,171712.2,171712.2,13991,0,0,0,L,1151911521,1,122.23,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404164729,9798.00
06/30/2014 18:00,1,2.620,ACTIVE,213.5,343.25,60.00,1404165604,"040051121000097","019011112586793",25.51,37,0.294,295.95,451.97,66.5,62.7,0.321,6159.9999999997,6173.0999999997,94,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404165606,9799.00
06/30/2014 18:00,1,2.631,ACTIVE,212.8,412.96,60.03,1404165604,"040051121000095","019011112586793",23.27,36,0.306,292.80,446.90,60.9,67.4,0.099,5517.3999999999,5529.7999999999,96,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404165607,9800.00
06/30/2014 18:00,1,1.695,ACTIVE,213.3,395.32,60.00,1404165604,"033051125000132","019011112586793",33.48,37,0.272,297.43,448.04,56.5,46.7,0.314,7172.4999999999,7184.5999999999,185,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404165609,9801.00
06/30/2014 18:00,1,1.723,ACTIVE,213.8,320.64,60.03,1404165604,"033051125000135","019011112586793",32.10,36,0.348,299.02,451.29,55.0,56.6,0.369,5197.0999999642,5208.7999999642,188,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404165610,9802.00
06/30/2014 18:00,1,2.632,ACTIVE,212.8,328.83,60.03,1404165604,"040051121000116","019011112586793",25.35,35,0.289,290.22,450.63,66.4,61.3,0.317,6069.0000000115,6082.2000000115,94,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404165611,9803.00
06/30/2014 18:00,1,2.790,ACTIVE,213.1,322.01,60.00,1404165604,"040051121000068","019011112586793",20.06,37,0.332,295.79,451.15,55.7,45.3,0.368,5589.5,5602.1000000238,96,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404165613,9804.00
06/30/2014 18:00,1,2.044,ACTIVE,213.5,386.36,60.00,1404165604,"033051125000118","019011112586793",27.41,36,0.336,296.78,448.62,55.7,61.8,0.138,7913.4,7927.8,149,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404165614,9805.00
06/30/2014 18:00,1,2.046,ACTIVE,213.4,306.98,60.00,1404165604,"033051125000150","019011112586793",27.13,37,0.353,297.09,451.30,55.2,55.5,0.344,6836.5000000004,6851.1000000242,148,1,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404165615,9806.00
06/30/2014 18:00,1,2.795,ACTIVE,213.5,336.88,60.03,1404165604,"040051121000185","019011112586793",21.41,37,0.309,296.41,452.00,59.5,44.4,0.408,9026.1000000004,9039.5000000004,94,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404165616,9807.00
06/30/2014 18:00,1,2.829,ACTIVE,212.6,430.14,60.00,1404165604,"040051121000195","019011112586793",19.76,37,0.269,296.54,450.50,55.6,53.7,0.091,6110.3000000117,6123.1999999879,99,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404165618,9808.00
06/30/2014 18:00,2,2.791,ACTIVE,215.09,346.86,60.001,1404165604,"274151322000083","019011112586793",27.85,46.00,0,328.82,379.92,78.8,74.1,0.314,173873.5,173873.5,13946,0,0,0,L,1151911521,1,121.78,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404165619,9809.00
06/30/2014 18:00,2,2.900,ACTIVE,216.00,351.07,60.001,1404165604,"274151322000076","019011112586793",28.55,45.30,0,329.43,380.82,83.9,79.1,0.327,179188.5,179188.5,13917,0,0,0,L,1151911521,1,122.01,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404165620,9810.00
06/30/2014 18:00,2,1.859,ACTIVE,215.54,406.37,60.001,1404165604,"274151322000094","019011112586793",37.39,42.50,0,384.43,444.85,69.8,65.4,0.499,116966.8,116966.8,14247,0,0,0,L,1151911521,1,121.78,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404165621,9811.00
06/30/2014 18:00,2,2.793,ACTIVE,215.32,351.97,59.996,1404165604,"274151322000052","019011112586793",27.71,45.80,0,327.02,380.52,78.3,73.7,0.544,174361.6,174361.6,13880,0,0,0,L,1151911521,1,121.55,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404165622,9812.00
06/30/2014 18:00,2,2.777,ACTIVE,215.32,348.66,59.996,1404165604,"274151322000085","019011112586793",27.71,42.30,0,328.82,380.22,77.9,73.2,0.535,173322.1,173322.1,13843,0,0,0,L,1151911521,1,122.46,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404165623,9813.00
06/30/2014 18:00,2,2.725,ACTIVE,215.32,351.07,60.006,1404165604,"274151322000087","019011112586793",27.37,64.00,0,329.13,379.32,75.5,71.0,0.517,166085.2,166085.2,13884,0,0,0,L,1151911521,1,122.23,124.72,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404165624,9814.00
06/30/2014 18:00,2,2.717,ACTIVE,215.32,356.18,59.996,1404165604,"274151322000088","019011112586793",27.63,42.30,0,329.13,379.62,76.0,71.5,0.526,168118.6,168118.6,13860,0,0,0,L,1151911521,1,122.46,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404165625,9815.00
06/30/2014 18:00,2,2.926,ACTIVE,215.09,344.76,60.006,1404165604,"274151322000095","019011112586793",28.33,44.30,0,328.52,380.52,84.0,79.1,0.314,177415.4,177415.4,13907,0,0,0,L,1151911521,1,122.46,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404165626,9816.00
06/30/2014 18:00,2,1.828,ACTIVE,216.45,411.48,60.001,1404165604,"274151322000068","019011112586793",37.91,44.00,0,376.62,446.65,70.3,66.0,0.495,114998.2,114998.2,14292,0,0,0,L,1151911521,1,122.68,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404165627,9817.00
06/30/2014 18:00,2,2.760,ACTIVE,215.09,348.96,59.996,1404165604,"274151322000054","019011112586793",27.75,44.50,0,327.02,380.82,77.5,72.9,0.530,171729.2,171729.2,13992,0,0,0,L,1151911521,1,122.23,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404165628,9818.00
06/30/2014 18:15,1,2.868,ACTIVE,213.5,325.41,60.00,1404166504,"040051121000097","019011112586793",25.47,36,0.322,297.15,451.77,72.7,68.7,0.349,6173.0999999997,6187.2999999997,96,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404166506,9819.00
06/30/2014 18:15,1,3.104,ACTIVE,213.1,426.92,60.00,1404166504,"040051121000095","019011112586793",18.42,35,0.304,293.17,448.65,56.9,39.3,0.091,5529.7999999999,5542.3999999999,98,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404166508,9820.00
06/30/2014 18:15,1,1.834,ACTIVE,213.5,376.41,60.03,1404166504,"033051125000132","019011112586793",33.78,36,0.297,296.42,449.59,61.6,48.0,0.368,7184.5999999999,7197.0999999999,187,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404166509,9821.00
06/30/2014 18:15,1,1.895,ACTIVE,213.4,422.57,60.03,1404166504,"033051125000135","019011112586793",29.12,36,0.361,299.71,451.64,54.9,57.3,0.136,5208.7999999642,5220.8999999642,190,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404166510,9822.00
06/30/2014 18:15,1,2.793,ACTIVE,212.8,340.54,60.00,1404166504,"040051121000116","019011112586793",25.36,35,0.310,294.96,450.70,70.5,65.8,0.335,6082.2000000115,6096.2000000115,96,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404166512,9823.00
06/30/2014 18:15,1,2.892,ACTIVE,213.1,408.33,60.00,1404166504,"040051121000068","019011112586793",19.18,36,0.307,297.92,451.91,55.2,37.2,0.092,5602.1000000238,5614.9000000357,98,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404166513,9824.00
06/30/2014 18:15,1,2.062,ACTIVE,212.7,333.13,60.00,1404166504,"033051125000118","019011112586793",27.11,36,0.308,296.20,448.83,55.6,63.4,0.288,7927.8,7942.1,151,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404166514,9825.00
06/30/2014 18:15,1,2.018,ACTIVE,213.2,317.77,60.00,1404166504,"033051125000150","019011112586793",27.29,36,0.348,298.57,450.99,54.8,55.7,0.348,6851.1000000242,6865.5000000004,150,1,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404166516,9826.00
06/30/2014 18:15,1,2.549,ACTIVE,213.2,442.74,60.00,1404166504,"040051121000185","019011112586793",24.67,36,0.349,295.42,452.49,62.5,44.4,0.106,9039.5000000004,9053.3000000004,96,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404166517,9827.00
06/30/2014 18:15,1,2.674,ACTIVE,212.4,351.02,60.00,1404166504,"040051121000195","019011112586793",22.06,36,0.281,297.01,451.17,58.7,42.8,0.376,6123.1999999879,6136.6000000237,101,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404166518,9828.00
06/30/2014 18:15,2,3.057,ACTIVE,216.22,349.26,59.990,1404166504,"274151322000083","019011112586793",27.89,44.80,0,328.82,379.92,86.3,81.3,0.345,173891.5,173891.5,13947,0,0,0,L,1151911521,1,122.68,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404166519,9829.00
06/30/2014 18:15,2,3.176,ACTIVE,216.90,355.58,59.996,1404166504,"274151322000076","019011112586793",28.47,44.50,0,328.52,381.42,91.5,86.4,0.349,179207.6,179207.6,13918,0,0,0,L,1151911521,1,122.68,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404166521,9830.00
06/30/2014 18:15,2,1.979,ACTIVE,216.67,423.81,59.996,1404166504,"274151322000094","019011112586793",38.37,41.50,0,335.14,445.15,76.0,71.5,0.530,116982.8,116982.8,14248,0,0,0,L,1151911521,1,122.46,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404166522,9831.00
06/30/2014 18:15,2,3.016,ACTIVE,216.22,349.86,59.996,1404166504,"274151322000052","019011112586793",27.91,44.80,0,328.52,379.92,85.2,80.4,0.318,174379.5,174379.5,13881,0,0,0,L,1151911521,1,122.23,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404166523,9832.00
06/30/2014 18:15,2,2.998,ACTIVE,216.67,354.67,59.990,1404166504,"274151322000085","019011112586793",27.93,41.50,0,328.22,379.62,84.7,79.9,0.323,173339.8,173339.8,13844,0,0,0,L,1151911521,1,123.36,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404166524,9833.00
06/30/2014 18:15,2,2.967,ACTIVE,216.45,352.57,59.990,1404166504,"274151322000087","019011112586793",27.47,62.30,0,328.22,380.22,82.5,77.7,0.309,166102.5,166102.5,13885,0,0,0,L,1151911521,1,122.91,124.72,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404166525,9834.00
06/30/2014 18:15,2,2.936,ACTIVE,216.22,350.77,59.990,1404166504,"274151322000088","019011112586793",27.81,41.50,0,328.52,379.92,82.7,77.8,0.305,168135.9,168135.9,13861,0,0,0,L,1151911521,1,123.14,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404166526,9835.00
06/30/2014 18:15,2,3.234,ACTIVE,216.22,355.58,59.964,1404166504,"274151322000095","019011112586793",28.13,44.30,0,329.13,380.82,92.0,86.9,0.345,177434.6,177434.6,13908,0,0,0,L,1151911521,1,123.14,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404166526,9836.00
06/30/2014 18:15,2,1.930,ACTIVE,216.90,427.11,59.996,1404166504,"274151322000068","019011112586793",38.84,43.40,0,376.92,444.85,75.3,70.7,0.517,115014.3,115014.3,14293,0,0,0,L,1151911521,1,123.14,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404166527,9837.00
06/30/2014 18:15,2,2.975,ACTIVE,216.22,351.37,59.975,1404166504,"274151322000054","019011112586793",27.97,43.80,0,327.92,379.92,84.1,79.3,0.323,171746.9,171746.9,13993,0,0,0,L,1151911521,1,122.91,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404166528,9838.00
06/30/2014 18:30,1,1.548,ACTIVE,212.8,334.65,60.03,1404167404,"040051121000097","019011112586793",25.19,35,0.240,297.36,452.76,38.8,31.6,0.302,6187.2999999997,6197.3999999997,98,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404167406,9839.00
06/30/2014 18:30,1,1.618,ACTIVE,212.6,360.13,60.03,1404167404,"040051121000095","019011112586793",22.51,34,0.224,294.44,446.57,36.2,27.3,0.153,5542.3999999999,5551.0999999999,100,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404167408,9840.00
06/30/2014 18:30,1,1.012,ACTIVE,212.9,362.45,60.03,1404167404,"033051125000132","019011112586793",33.23,35,0.194,296.82,447.93,33.4,33.4,0.119,7197.0999999999,7205.4999999999,189,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404167409,9841.00
06/30/2014 18:30,1,0.981,ACTIVE,213.2,382.19,60.03,1404167404,"033051125000135","019011112586793",33.75,35,0.206,298.09,451.00,32.9,33.8,0.071,5220.8999999642,5229.3999999642,192,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404167410,9842.00
06/30/2014 18:30,1,1.581,ACTIVE,212.6,365.81,60.03,1404167404,"040051121000116","019011112586793",25.16,34,0.237,294.23,450.28,39.5,29.8,0.175,6096.2000000115,6106.0000000115,98,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404167412,9843.00
06/30/2014 18:30,1,1.564,ACTIVE,213.2,370.33,60.03,1404167404,"040051121000068","019011112586793",22.76,35,0.226,297.40,450.05,35.4,35.9,0.113,5614.9000000357,5623.699999988,100,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404167413,9844.00
06/30/2014 18:30,1,1.172,ACTIVE,212.7,335.27,60.03,1404167404,"033051125000118","019011112586793",37.85,34,0.278,297.55,447.92,44.1,46.0,0.352,7942.1,7952.9,153,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404167414,9845.00
06/30/2014 18:30,1,1.152,ACTIVE,212.1,340.80,60.03,1404167404,"033051125000150","019011112586793",38.23,35,0.281,297.29,449.34,43.8,34.3,0.323,6865.5000000004,6876.1999999885,152,1,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404167416,9846.00
06/30/2014 18:30,1,1.524,ACTIVE,212.9,341.68,60.03,1404167404,"040051121000185","019011112586793",24.54,35,0.231,296.33,452.22,37.2,37.5,0.246,9053.3000000004,9062.7000000004,98,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404167417,9847.00
06/30/2014 18:30,1,1.520,ACTIVE,212.9,387.41,60.00,1404167404,"040051121000195","019011112586793",24.74,35,0.244,296.51,450.40,37.4,38.1,0.089,6136.6000000237,6145.9999999999,103,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404167418,9848.00
06/30/2014 18:30,2,1.631,ACTIVE,215.09,350.17,60.012,1404167404,"274151322000083","019011112586793",27.65,41.30,0,327.92,379.32,45.7,42.2,0.327,173903.6,173903.6,13948,0,0,0,L,1151911521,1,121.78,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404167419,9849.00
06/30/2014 18:30,2,1.691,ACTIVE,216.00,351.07,60.006,1404167404,"274151322000076","019011112586793",28.59,41.00,0,330.03,379.62,48.9,45.3,0.336,179220.6,179220.6,13919,0,0,0,L,1151911521,1,122.46,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404167420,9850.00
06/30/2014 18:30,2,1.098,ACTIVE,215.32,397.96,60.006,1404167404,"274151322000094","019011112586793",36.98,39.80,0,376.62,443.34,41.0,37.7,0.278,116993.6,116993.6,14249,0,0,0,L,1151911521,1,122.01,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404167421,9851.00
06/30/2014 18:30,2,1.643,ACTIVE,215.09,354.07,60.001,1404167404,"274151322000052","019011112586793",27.77,41.80,0,328.22,379.32,46.1,42.6,0.296,174391.6,174391.6,13882,0,0,0,L,1151911521,1,122.01,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404167422,9852.00
06/30/2014 18:30,2,1.617,ACTIVE,215.54,344.45,60.012,1404167404,"274151322000085","019011112586793",27.83,39.00,0,328.52,379.92,45.6,42.1,0.305,173351.9,173351.9,13845,0,0,0,L,1151911521,1,122.91,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404167423,9853.00
06/30/2014 18:30,2,1.607,ACTIVE,215.54,354.37,60.012,1404167404,"274151322000087","019011112586793",27.14,57.70,0,330.33,378.42,44.2,40.7,0.292,166114.1,166114.1,13886,0,0,0,L,1151911521,1,122.46,124.49,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404167424,9854.00
