ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2014 18:30,2,1.598,ACTIVE,214.87,343.25,60.006,1404167404,"274151322000088","019011112586793",27.43,39.00,0,328.22,379.02,44.4,40.9,0.283,168147.6,168147.6,13862,0,0,0,L,1151911521,1,122.68,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404167425,9855.00
06/30/2014 18:30,2,1.729,ACTIVE,215.32,345.36,60.012,1404167404,"274151322000095","019011112586793",27.77,40.40,0,329.43,378.72,48.6,45.0,0.327,177447.5,177447.5,13909,0,0,0,L,1151911521,1,122.46,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404167426,9856.00
06/30/2014 18:30,2,1.092,ACTIVE,215.77,412.68,60.012,1404167404,"274151322000068","019011112586793",37.97,41.30,0,334.24,445.75,41.4,38.0,0.270,115025.3,115025.3,14294,0,0,0,L,1151911521,1,122.68,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404167427,9857.00
06/30/2014 18:30,2,1.623,ACTIVE,214.87,348.66,60.012,1404167404,"274151322000054","019011112586793",27.65,40.80,0,328.22,379.92,45.4,41.9,0.296,171758.9,171758.9,13994,0,0,0,L,1151911521,1,122.23,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404167428,9858.00
06/30/2014 18:45,1,1.477,ACTIVE,213.2,402.79,60.00,1404168304,"040051121000097","019011112586793",25.50,34,0.222,303.33,448.57,37.4,34.6,0.097,6197.3999999997,6206.9999999997,100,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404168306,9859.00
06/30/2014 18:45,1,1.548,ACTIVE,212.6,353.78,60.03,1404168304,"040051121000095","019011112586793",22.75,33,0.214,308.13,439.89,35.0,26.2,0.136,5551.0999999999,5559.5999999999,102,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404168308,9860.00
06/30/2014 18:45,1,0.973,ACTIVE,213.6,363.83,60.03,1404168304,"033051125000132","019011112586793",33.42,34,0.202,312.38,443.45,32.3,32.6,0.109,7205.4999999999,7213.3999999999,191,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404168309,9861.00
06/30/2014 18:45,1,0.959,ACTIVE,213.5,373.79,60.03,1404168304,"033051125000135","019011112586793",33.22,34,0.241,313.69,444.86,31.7,31.3,0.125,5229.3999999642,5237.2999999642,194,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404168310,9862.00
06/30/2014 18:45,1,1.529,ACTIVE,212.8,364.15,60.03,1404168304,"040051121000116","019011112586793",25.08,33,0.224,300.67,446.45,38.1,36.7,0.201,6106.0000000115,6115.2000000115,100,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404168311,9863.00
06/30/2014 18:45,1,1.498,ACTIVE,213.2,354.90,60.00,1404168304,"040051121000068","019011112586793",22.81,34,0.208,311.50,443.87,34.0,33.8,0.148,5623.699999988,5632.199999988,102,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404168313,9864.00
06/30/2014 18:45,1,1.118,ACTIVE,213.3,397.21,60.03,1404168304,"033051125000118","019011112586793",38.14,34,0.266,302.06,447.72,42.4,33.2,0.111,7952.9,7963.6,155,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404168314,9865.00
06/30/2014 18:45,1,1.106,ACTIVE,213.0,398.12,60.03,1404168304,"033051125000150","019011112586793",38.19,34,0.249,303.10,449.00,42.0,34.3,0.111,6876.1999999885,6887.0000000004,154,1,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404168316,9866.00
06/30/2014 18:45,1,1.469,ACTIVE,213.5,384.24,60.03,1404168304,"040051121000185","019011112586793",24.42,34,0.209,306.44,447.00,35.6,27.6,0.121,9062.7000000004,9071.8000000004,100,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404168317,9867.00
06/30/2014 18:45,1,1.453,ACTIVE,213.1,393.38,60.03,1404168304,"040051121000195","019011112586793",24.75,34,0.213,304.88,447.90,35.8,27.6,0.069,6145.9999999999,6155.1000000237,105,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404168318,9868.00
06/30/2014 18:45,2,1.580,ACTIVE,215.09,346.86,59.996,1404168304,"274151322000083","019011112586793",27.79,39.80,0,335.14,371.81,44.5,41.0,0.314,173915.2,173915.2,13949,0,0,0,L,1151911521,1,122.01,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404168319,9869.00
06/30/2014 18:45,2,1.658,ACTIVE,215.77,354.67,60.006,1404168304,"274151322000076","019011112586793",28.23,39.30,0,335.74,374.21,47.4,43.8,0.323,179233.0,179233.0,13920,0,0,0,L,1151911521,1,122.46,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404168320,9870.00
06/30/2014 18:45,2,1.057,ACTIVE,215.32,399.76,60.006,1404168304,"274151322000094","019011112586793",36.72,38.80,0,381.73,428.91,39.5,36.2,0.270,117003.8,117003.8,14250,0,0,0,L,1151911521,1,122.23,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404168321,9871.00
06/30/2014 18:45,2,1.592,ACTIVE,215.09,354.07,59.975,1404168304,"274151322000052","019011112586793",27.63,40.20,0,334.84,372.41,44.6,41.1,0.292,174403.2,174403.2,13883,0,0,0,L,1151911521,1,122.01,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404168322,9872.00
06/30/2014 18:45,2,1.564,ACTIVE,215.32,352.27,60.006,1404168304,"274151322000085","019011112586793",27.77,37.80,0,335.44,371.81,44.0,40.5,0.296,173363.3,173363.3,13846,0,0,0,L,1151911521,1,122.68,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404168323,9873.00
06/30/2014 18:45,2,1.557,ACTIVE,215.54,345.36,60.006,1404168304,"274151322000087","019011112586793",27.17,55.00,0,335.14,370.60,42.9,39.4,0.283,166125.2,166125.2,13887,0,0,0,L,1151911521,1,122.46,124.49,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404168324,9874.00
06/30/2014 18:45,2,1.537,ACTIVE,215.32,351.37,60.022,1404168304,"274151322000088","019011112586793",27.49,38.00,0,334.84,370.30,42.8,39.4,0.283,168158.7,168158.7,13863,0,0,0,L,1151911521,1,122.91,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404168325,9875.00
06/30/2014 18:45,2,1.684,ACTIVE,215.54,344.45,60.001,1404168304,"274151322000095","019011112586793",27.75,38.80,0,335.14,374.21,47.3,43.7,0.323,177459.8,177459.8,13910,0,0,0,L,1151911521,1,122.46,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404168326,9876.00
06/30/2014 18:45,2,1.062,ACTIVE,216.00,403.97,60.006,1404168304,"274151322000068","019011112586793",37.31,40.00,0,377.82,431.32,40.4,37.0,0.270,115035.7,115035.7,14295,0,0,0,L,1151911521,1,122.68,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404168327,9877.00
06/30/2014 18:45,2,1.559,ACTIVE,214.87,349.26,60.001,1404168304,"274151322000054","019011112586793",27.71,39.50,0,334.54,371.81,43.8,40.4,0.296,171770.3,171770.3,13995,0,0,0,L,1151911521,1,122.46,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404168328,9878.00
06/30/2014 19:00,1,1.118,ACTIVE,213.0,332.61,60.07,1404169204,"040051121000097","019011112586793",25.07,33,0.178,312.74,443.91,27.9,33.0,0.306,6206.9999999997,6214.6999999997,102,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404169206,9879.00
06/30/2014 19:00,1,1.190,ACTIVE,212.6,384.58,60.03,1404169204,"040051121000095","019011112586793",22.45,33,0.152,309.09,440.19,26.5,15.1,0.106,5559.5999999999,5566.3999999999,104,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404169207,9880.00
06/30/2014 19:00,1,0.754,ACTIVE,212.4,371.59,60.07,1404169204,"033051125000132","019011112586793",31.98,33,0.203,314.15,443.31,24.0,26.8,0.059,7213.3999999999,7219.7999999999,193,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404169209,9881.00
06/30/2014 19:00,1,0.720,ACTIVE,212.8,359.52,60.07,1404169204,"033051125000135","019011112586793",33.13,33,0.208,315.91,444.98,23.7,26.1,0.087,5237.2999999642,5243.7999999642,196,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404169210,9882.00
06/30/2014 19:00,1,1.174,ACTIVE,212.5,410.04,60.07,1404169204,"040051121000116","019011112586793",24.69,32,0.175,309.16,441.82,28.8,24.1,0.026,6115.2000000115,6122.8000000115,102,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404169211,9883.00
06/30/2014 19:00,1,1.133,ACTIVE,212.5,366.24,60.07,1404169204,"040051121000068","019011112586793",22.63,33,0.217,312.84,442.99,25.5,25.8,0.082,5632.199999988,5638.9999999999,104,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404169213,9884.00
06/30/2014 19:00,1,0.852,ACTIVE,212.5,416.04,60.07,1404169204,"033051125000118","019011112586793",37.85,33,0.246,303.46,447.66,32.1,32.6,0.025,7963.6,7972.4,157,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404169214,9885.00
06/30/2014 19:00,1,0.838,ACTIVE,212.9,441.05,60.07,1404169204,"033051125000150","019011112586793",37.86,33,0.145,305.24,448.18,31.5,24.6,0.015,6887.0000000004,6895.8000000123,156,1,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404169215,9886.00
06/30/2014 19:00,1,1.124,ACTIVE,212.9,343.13,60.07,1404169204,"040051121000185","019011112586793",23.12,33,0.194,312.87,443.21,25.8,30.1,0.194,9071.8000000004,9078.8000000004,102,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404169216,9887.00
06/30/2014 19:00,1,1.093,ACTIVE,212.9,414.50,60.03,1404169204,"040051121000195","019011112586793",23.53,33,0.149,313.13,443.40,25.6,22.0,0.015,6155.1000000237,6162.3000000118,107,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404169218,9888.00
06/30/2014 19:00,2,1.188,ACTIVE,215.09,342.65,60.038,1404169204,"274151322000083","019011112586793",27.59,38.40,0,334.24,368.20,33.2,30.1,0.221,173924.7,173924.7,13950,0,0,0,L,1151911521,1,122.01,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404169219,9889.00
06/30/2014 19:00,2,1.240,ACTIVE,215.77,344.76,60.038,1404169204,"274151322000076","019011112586793",28.21,38.00,0,335.74,370.30,35.5,32.4,0.243,179243.1,179243.1,13921,0,0,0,L,1151911521,1,122.01,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404169220,9890.00
06/30/2014 19:00,2,0.750,ACTIVE,215.32,408.18,60.033,1404169204,"274151322000094","019011112586793",38.33,38.00,0,335.44,426.21,29.0,26.1,0.194,117012.1,117012.1,14251,0,0,0,L,1151911521,1,122.23,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404169221,9891.00
06/30/2014 19:00,2,1.195,ACTIVE,215.32,346.56,60.043,1404169204,"274151322000052","019011112586793",27.61,38.80,0,334.24,367.90,33.5,30.4,0.225,174412.7,174412.7,13884,0,0,0,L,1151911521,1,121.55,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404169222,9892.00
06/30/2014 19:00,2,1.178,ACTIVE,215.32,341.15,60.043,1404169204,"274151322000085","019011112586793",27.57,36.50,0,334.84,367.90,32.9,29.9,0.217,173372.6,173372.6,13847,0,0,0,L,1151911521,1,122.68,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404169223,9893.00
06/30/2014 19:00,2,1.168,ACTIVE,215.32,346.26,60.043,1404169204,"274151322000087","019011112586793",27.14,52.30,0,334.24,367.00,32.1,29.0,0.212,166134.3,166134.3,13888,0,0,0,L,1151911521,1,122.23,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404169224,9894.00
06/30/2014 19:00,2,1.158,ACTIVE,215.32,342.95,60.065,1404169204,"274151322000088","019011112586793",27.17,37.00,0,333.93,367.00,31.9,28.9,0.208,168167.7,168167.7,13864,0,0,0,L,1151911521,1,122.68,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404169225,9895.00
06/30/2014 19:00,2,1.268,ACTIVE,214.87,346.56,60.043,1404169204,"274151322000095","019011112586793",27.47,37.50,0,334.84,370.60,35.3,32.1,0.225,177469.9,177469.9,13911,0,0,0,L,1151911521,1,122.46,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404169225,9896.00
06/30/2014 19:00,2,0.795,ACTIVE,215.77,400.36,60.043,1404169204,"274151322000068","019011112586793",37.47,39.30,0,336.04,428.31,30.3,27.3,0.190,115044.1,115044.1,14296,0,0,0,L,1151911521,1,122.68,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404169226,9897.00
06/30/2014 19:00,2,1.180,ACTIVE,215.09,341.75,60.017,1404169204,"274151322000054","019011112586793",27.47,38.40,0,334.24,367.90,32.9,29.8,0.212,171779.6,171779.6,13996,0,0,0,L,1151911521,1,122.46,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404169227,9898.00
06/30/2014 19:15,1,1.162,ACTIVE,213.0,375.58,60.03,1404170103,"040051121000097","019011112586793",25.32,32,0.226,314.72,444.00,29.2,34.4,0.108,6214.6999999997,6220.6999999997,104,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404170106,9899.00
06/30/2014 19:15,1,1.249,ACTIVE,213.2,416.83,60.03,1404170103,"040051121000095","019011112586793",22.29,32,0.160,308.94,438.71,27.7,16.4,0.020,5566.3999999999,5571.5999999999,106,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404170107,9900.00
06/30/2014 19:15,1,0.782,ACTIVE,213.5,409.10,60.03,1404170103,"033051125000132","019011112586793",32.13,32,0.145,313.77,440.98,25.0,12.0,0.016,7219.7999999999,7224.6999999999,195,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404170108,9901.00
06/30/2014 19:15,1,0.750,ACTIVE,213.1,378.82,60.03,1404170103,"033051125000135","019011112586793",33.24,32,0.182,313.97,442.61,24.8,14.6,0.201,5243.7999999642,5248.8999999642,198,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404170110,9902.00
06/30/2014 19:15,1,1.197,ACTIVE,212.4,328.12,60.03,1404170103,"040051121000116","019011112586793",25.11,31,0.252,309.74,442.14,29.9,21.2,0.317,6122.8000000115,6128.9000000115,104,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404170111,9903.00
06/30/2014 19:15,1,1.165,ACTIVE,213.0,422.24,60.00,1404170103,"040051121000068","019011112586793",22.80,32,0.162,312.51,442.91,26.4,13.1,0.040,5638.9999999999,5644.3000000118,106,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404170113,9904.00
06/30/2014 19:15,1,0.875,ACTIVE,213.3,391.01,60.03,1404170103,"033051125000118","019011112586793",38.06,32,0.190,314.62,443.48,33.1,25.5,0.065,7972.4,7979.3,159,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404170114,9905.00
06/30/2014 19:15,1,0.878,ACTIVE,212.5,322.78,60.03,1404170103,"033051125000150","019011112586793",37.68,32,0.207,314.72,444.11,32.9,25.5,0.253,6895.8000000123,6902.9000000361,158,1,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404170115,9906.00
06/30/2014 19:15,1,1.150,ACTIVE,213.3,389.31,60.03,1404170103,"040051121000185","019011112586793",24.13,32,0.164,313.51,443.17,27.6,14.1,0.134,9078.8000000004,9084.5000000004,104,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404170117,9907.00
06/30/2014 19:15,1,1.133,ACTIVE,213.0,415.48,60.00,1404170103,"040051121000195","019011112586793",24.39,32,0.164,314.40,443.69,27.5,17.1,0.021,6162.3000000118,6167.9999999999,109,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404170118,9908.00
06/30/2014 19:15,2,1.238,ACTIVE,215.32,344.45,60.017,1404170103,"274151322000083","019011112586793",27.67,37.30,0,334.24,359.48,34.7,31.6,0.247,173932.2,173932.2,13951,0,0,0,L,1151911521,1,122.23,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404170119,9909.00
06/30/2014 19:15,2,1.303,ACTIVE,216.00,350.77,60.012,1404170103,"274151322000076","019011112586793",28.27,36.80,0,334.84,361.59,37.3,34.1,0.247,179251.2,179251.2,13922,0,0,0,L,1151911521,1,122.68,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404170120,9910.00
06/30/2014 19:15,2,0.799,ACTIVE,215.54,409.08,60.017,1404170103,"274151322000094","019011112586793",38.03,37.00,0,333.63,427.41,30.6,27.6,0.208,117018.7,117018.7,14252,0,0,0,L,1151911521,1,122.46,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404170121,9911.00
06/30/2014 19:15,2,1.266,ACTIVE,215.77,346.86,60.012,1404170103,"274151322000052","019011112586793",27.49,37.80,0,333.93,360.08,35.3,32.1,0.239,174420.3,174420.3,13885,0,0,0,L,1151911521,1,122.23,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404170122,9912.00
06/30/2014 19:15,2,1.227,ACTIVE,215.77,345.66,60.012,1404170103,"274151322000085","019011112586793",27.83,35.60,0,334.54,359.48,34.6,31.4,0.230,173380.1,173380.1,13848,0,0,0,L,1151911521,1,123.14,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404170123,9913.00
06/30/2014 19:15,2,1.225,ACTIVE,215.54,348.66,60.017,1404170103,"274151322000087","019011112586793",27.21,50.20,0,333.33,359.18,33.8,30.7,0.225,166141.6,166141.6,13889,0,0,0,L,1151911521,1,122.46,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404170124,9914.00
06/30/2014 19:15,2,1.213,ACTIVE,215.09,348.66,60.017,1404170103,"274151322000088","019011112586793",27.33,35.80,0,333.63,358.88,33.6,30.5,0.221,168174.9,168174.9,13865,0,0,0,L,1151911521,1,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404170125,9915.00
06/30/2014 19:15,2,1.311,ACTIVE,215.32,349.56,60.006,1404170103,"274151322000095","019011112586793",27.79,36.30,0,334.24,360.99,36.9,33.7,0.247,177478.0,177478.0,13912,0,0,0,L,1151911521,1,122.68,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404170126,9916.00
06/30/2014 19:15,2,0.814,ACTIVE,216.00,408.48,60.012,1404170103,"274151322000068","019011112586793",37.93,38.20,0,333.33,427.41,31.4,28.4,0.203,115050.9,115050.9,14297,0,0,0,L,1151911521,1,122.91,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404170127,9917.00
06/30/2014 19:15,2,1.240,ACTIVE,215.09,348.96,60.006,1404170103,"274151322000054","019011112586793",27.53,37.30,0,333.63,359.78,34.6,31.4,0.230,171787.1,171787.1,13997,0,0,0,L,1151911521,1,122.46,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404170128,9918.00
06/30/2014 19:30,1,1.064,ACTIVE,212.9,380.00,60.03,1404171004,"040051121000097","019011112586793",24.94,32,0.173,312.27,443.78,26.4,16.2,0.189,6220.6999999997,6227.0999999997,106,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404171007,9919.00
06/30/2014 19:30,1,1.138,ACTIVE,212.6,354.11,60.00,1404171004,"040051121000095","019011112586793",22.22,32,0.202,308.76,440.10,25.1,27.2,0.087,5571.5999999999,5577.1999999999,108,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404171008,9920.00
06/30/2014 19:30,1,0.714,ACTIVE,213.2,374.15,60.00,1404171004,"033051125000132","019011112586793",31.67,32,0.143,312.72,440.89,22.5,11.3,0.113,7224.6999999999,7229.9999999999,197,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404171010,9921.00
06/30/2014 19:30,1,0.676,ACTIVE,213.3,371.23,60.00,1404171004,"033051125000135","019011112586793",33.17,32,0.193,313.56,441.66,22.3,26.0,0.051,5248.8999999642,5254.2999999642,200,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404171011,9922.00
06/30/2014 19:30,1,1.105,ACTIVE,212.5,337.60,60.00,1404171004,"040051121000116","019011112586793",24.63,31,0.190,310.08,441.95,27.1,29.6,0.216,6128.9000000115,6135.1000000115,106,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404171012,9923.00
06/30/2014 19:30,1,1.058,ACTIVE,213.5,387.45,60.03,1404171004,"040051121000068","019011112586793",22.63,32,0.141,314.35,442.76,23.8,11.3,0.026,5644.3000000118,5649.8000000118,108,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404171013,9924.00
06/30/2014 19:30,1,0.795,ACTIVE,212.7,422.71,60.00,1404171004,"033051125000118","019011112586793",37.90,32,0.184,316.92,443.62,30.0,22.0,0.027,7979.3,7986.7,161,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404171015,9925.00
06/30/2014 19:30,1,0.792,ACTIVE,212.6,393.09,60.00,1404171004,"033051125000150","019011112586793",37.73,32,0.193,316.64,444.34,29.7,16.4,0.184,6902.9000000361,6910.3000000123,160,1,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404171016,9926.00
06/30/2014 19:30,1,1.036,ACTIVE,213.2,346.61,60.00,1404171004,"040051121000185","019011112586793",24.01,32,0.145,314.55,443.27,24.7,11.4,0.230,9084.5000000004,9090.3000000004,106,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404171017,9927.00
06/30/2014 19:30,1,1.026,ACTIVE,212.5,391.29,60.00,1404171004,"040051121000195","019011112586793",24.17,32,0.195,315.25,443.30,24.6,12.9,0.029,6167.9999999999,6173.9000000357,111,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404171019,9928.00
06/30/2014 19:30,2,1.123,ACTIVE,215.54,341.15,59.980,1404171004,"274151322000083","019011112586793",27.65,36.30,0,333.93,360.38,31.5,28.5,0.221,173940.2,173940.2,13952,0,0,0,L,1151911521,1,122.23,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404171019,9929.00
06/30/2014 19:30,2,1.188,ACTIVE,216.00,342.05,59.985,1404171004,"274151322000076","019011112586793",28.09,36.00,0,335.14,361.59,33.8,30.7,0.230,179259.8,179259.8,13923,0,0,0,L,1151911521,1,122.46,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404171020,9930.00
06/30/2014 19:30,2,0.705,ACTIVE,215.54,407.57,59.985,1404171004,"274151322000094","019011112586793",38.27,36.30,0,333.03,430.72,27.3,24.4,0.186,117025.7,117025.7,14253,0,0,0,L,1151911521,1,122.01,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404171021,9931.00
06/30/2014 19:30,2,1.135,ACTIVE,215.54,341.45,59.985,1404171004,"274151322000052","019011112586793",27.75,36.80,0,333.63,360.69,31.9,28.9,0.212,174428.4,174428.4,13886,0,0,0,L,1151911521,1,121.78,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404171022,9932.00
06/30/2014 19:30,2,1.129,ACTIVE,216.00,341.45,59.985,1404171004,"274151322000085","019011112586793",27.33,35.00,0,335.14,359.78,31.3,28.3,0.208,173388.1,173388.1,13849,0,0,0,L,1151911521,1,122.91,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404171023,9933.00
06/30/2014 19:30,2,1.105,ACTIVE,215.54,340.85,59.980,1404171004,"274151322000087","019011112586793",27.21,48.30,0,334.54,359.18,30.5,27.5,0.199,166149.3,166149.3,13890,0,0,0,L,1151911521,1,122.46,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404171024,9934.00
06/30/2014 19:30,2,1.090,ACTIVE,215.54,343.55,59.985,1404171004,"274151322000088","019011112586793",27.37,35.20,0,334.24,359.18,30.2,27.2,0.194,168182.6,168182.6,13866,0,0,0,L,1151911521,1,122.68,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404171025,9935.00
06/30/2014 19:30,2,1.188,ACTIVE,215.77,342.35,59.985,1404171004,"274151322000095","019011112586793",27.75,35.60,0,334.54,361.59,33.4,30.3,0.221,177486.5,177486.5,13913,0,0,0,L,1151911521,1,122.68,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404171026,9936.00
06/30/2014 19:30,2,0.750,ACTIVE,216.45,401.26,59.985,1404171004,"274151322000068","019011112586793",37.55,37.50,0,333.63,429.52,28.6,25.6,0.181,115058.1,115058.1,14298,0,0,0,L,1151911521,1,122.68,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404171027,9937.00
06/30/2014 19:30,2,1.111,ACTIVE,216.00,345.66,59.985,1404171004,"274151322000054","019011112586793",27.73,36.50,0,333.93,360.08,31.2,28.2,0.212,171795.0,171795.0,13998,0,0,0,L,1151911521,1,122.46,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404171028,9938.00
06/30/2014 19:45,1,0.969,ACTIVE,213.3,371.99,60.00,1404171904,"040051121000097","019011112586793",24.92,32,0.148,312.18,440.09,24.0,18.7,0.200,6227.0999999997,6232.5999999997,108,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404171906,9939.00
06/30/2014 19:45,1,1.038,ACTIVE,213.1,323.53,60.03,1404171904,"040051121000095","019011112586793",22.34,31,0.201,308.97,438.39,23.0,25.0,0.281,5577.1999999999,5581.7999999999,110,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404171907,9940.00
06/30/2014 19:45,1,0.622,ACTIVE,213.7,353.41,60.00,1404171904,"033051125000132","019011112586793",33.46,31,0.168,314.30,440.93,20.7,23.3,0.122,7229.9999999999,7234.4999999999,199,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404171909,9941.00
06/30/2014 19:45,1,0.607,ACTIVE,213.1,377.23,60.00,1404171904,"033051125000135","019011112586793",33.51,31,0.158,313.55,442.53,20.2,16.3,0.040,5254.2999999642,5258.7999999642,202,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404171910,9942.00
06/30/2014 19:45,1,0.999,ACTIVE,213.0,394.56,60.03,1404171904,"040051121000116","019011112586793",25.01,30,0.139,308.49,440.65,24.8,16.1,0.020,6135.1000000115,6140.4000000115,108,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404171911,9943.00
06/30/2014 19:45,1,0.972,ACTIVE,213.0,437.74,60.03,1404171904,"040051121000068","019011112586793",22.51,31,0.172,314.97,440.98,21.7,15.0,0.004,5649.8000000118,5654.6000000237,110,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404171912,9944.00
06/30/2014 19:45,1,0.725,ACTIVE,212.9,329.26,60.03,1404171904,"033051125000118","019011112586793",37.91,31,0.222,316.16,443.16,27.3,29.4,0.283,7986.7,7993.1,163,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404171914,9945.00
06/30/2014 19:45,1,0.725,ACTIVE,212.6,367.42,60.03,1404171904,"033051125000150","019011112586793",37.65,31,0.209,315.78,443.91,27.1,33.7,0.115,6910.3000000123,6916.6999999885,162,1,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404171915,9946.00
06/30/2014 19:45,1,0.945,ACTIVE,213.0,402.08,60.03,1404171904,"040051121000185","019011112586793",24.01,31,0.138,312.63,441.03,22.5,11.4,0.011,9090.3000000004,9095.4000000004,108,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404171916,9947.00
06/30/2014 19:45,1,0.941,ACTIVE,213.3,334.25,60.00,1404171904,"040051121000195","019011112586793",23.98,31,0.155,313.68,441.13,22.4,27.4,0.221,6173.9000000357,6178.9999999999,113,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404171918,9948.00
06/30/2014 19:45,2,1.025,ACTIVE,215.09,341.75,60.006,1404171904,"274151322000083","019011112586793",27.69,35.40,0,334.24,355.88,28.8,25.9,0.203,173947.1,173947.1,13953,0,0,0,L,1151911521,1,122.01,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404171919,9949.00
06/30/2014 19:45,2,1.088,ACTIVE,215.54,342.65,60.001,1404171904,"274151322000076","019011112586793",27.85,35.00,0,335.44,357.38,30.7,27.7,0.208,179267.3,179267.3,13924,0,0,0,L,1151911521,1,122.46,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404171920,9950.00
06/30/2014 19:45,2,0.652,ACTIVE,214.87,403.67,60.006,1404171904,"274151322000094","019011112586793",37.81,35.40,0,332.43,421.40,25.4,22.6,0.172,117031.8,117031.8,14254,0,0,0,L,1151911521,1,122.01,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404171921,9951.00
06/30/2014 19:45,2,1.039,ACTIVE,214.87,341.45,60.001,1404171904,"274151322000052","019011112586793",27.63,35.80,0,333.93,356.18,29.1,26.1,0.194,174435.4,174435.4,13887,0,0,0,L,1151911521,1,121.78,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404171921,9952.00
06/30/2014 19:45,2,1.020,ACTIVE,215.09,344.15,60.006,1404171904,"274151322000085","019011112586793",27.59,34.00,0,334.84,355.28,28.5,25.6,0.186,173394.9,173394.9,13850,0,0,0,L,1151911521,1,122.91,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404171922,9953.00
06/30/2014 19:45,2,1.014,ACTIVE,215.09,342.95,60.012,1404171904,"274151322000087","019011112586793",27.23,46.40,0,334.24,355.88,28.0,25.1,0.186,166156.1,166156.1,13891,0,0,0,L,1151911521,1,122.46,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404171923,9954.00
06/30/2014 19:45,2,0.988,ACTIVE,214.87,341.15,60.012,1404171904,"274151322000088","019011112586793",27.39,34.30,0,333.93,355.28,27.4,24.6,0.181,168189.2,168189.2,13867,0,0,0,L,1151911521,1,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404171924,9955.00
06/30/2014 19:45,2,1.086,ACTIVE,214.87,344.45,60.001,1404171904,"274151322000095","019011112586793",27.73,34.50,0,333.33,356.48,30.5,27.5,0.199,177493.9,177493.9,13914,0,0,0,L,1151911521,1,122.46,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404171925,9956.00
06/30/2014 19:45,2,0.686,ACTIVE,215.77,401.86,60.006,1404171904,"274151322000068","019011112586793",37.43,36.50,0,333.03,425.61,26.2,23.4,0.172,115064.3,115064.3,14299,0,0,0,L,1151911521,1,122.68,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404171926,9957.00
06/30/2014 19:45,2,1.020,ACTIVE,214.64,343.85,60.001,1404171904,"274151322000054","019011112586793",27.57,35.40,0,334.24,355.88,28.4,25.5,0.190,171801.9,171801.9,13999,0,0,0,L,1151911521,1,122.46,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404171927,9958.00
06/30/2014 20:00,1,0.909,ACTIVE,213.5,372.75,60.03,1404172806,"040051121000097","019011112586793",25.11,31,0.170,315.46,441.86,22.7,25.6,0.047,6232.5999999997,6237.4999999997,110,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404172809,9959.00
06/30/2014 20:00,1,0.982,ACTIVE,212.8,374.34,60.07,1404172806,"040051121000095","019011112586793",22.33,30,0.160,309.66,438.24,21.8,13.8,0.033,5581.7999999999,5586.0999999999,112,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404172810,9960.00
06/30/2014 20:00,1,0.591,ACTIVE,213.1,356.51,60.07,1404172806,"033051125000132","019011112586793",33.29,31,0.146,314.63,440.52,19.5,13.1,0.085,7234.4999999999,7238.4999999999,201,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404172811,9961.00
06/30/2014 20:00,1,0.575,ACTIVE,213.1,348.24,60.07,1404172806,"033051125000135","019011112586793",33.38,31,0.170,313.73,442.37,19.1,20.9,0.117,5258.7999999642,5262.8999999642,204,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404172812,9962.00
06/30/2014 20:00,1,0.942,ACTIVE,212.9,327.90,60.07,1404172806,"040051121000116","019011112586793",25.00,30,0.135,311.50,439.76,23.4,13.6,0.302,6140.4000000115,6145.2000000115,110,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404172814,9963.00
06/30/2014 20:00,1,0.924,ACTIVE,213.1,338.64,60.07,1404172806,"040051121000068","019011112586793",22.26,31,0.175,315.05,441.03,20.4,21.4,0.205,5654.6000000237,5658.9000000356,112,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404172815,9964.00
06/30/2014 20:00,1,0.679,ACTIVE,212.8,357.45,60.07,1404172806,"033051125000118","019011112586793",38.04,30,0.217,314.71,440.50,25.7,29.4,0.137,7993.1,7998.8,165,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404172816,9965.00
06/30/2014 20:00,1,0.681,ACTIVE,212.7,380.75,60.07,1404172806,"033051125000150","019011112586793",37.74,31,0.161,314.57,438.23,25.5,12.1,0.171,6916.6999999885,6922.5000000004,164,1,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404172818,9966.00
06/30/2014 20:00,1,0.892,ACTIVE,212.9,416.67,60.07,1404172806,"040051121000185","019011112586793",23.75,31,0.161,315.33,440.98,21.0,12.5,0.006,9095.4000000004,9099.8000000004,110,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404172819,9967.00
06/30/2014 20:00,1,0.872,ACTIVE,212.7,389.80,60.07,1404172806,"040051121000195","019011112586793",24.18,31,0.169,316.14,441.58,20.9,14.8,0.176,6178.9999999999,6183.4999999999,115,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404172821,9968.00
06/30/2014 20:00,2,0.975,ACTIVE,215.09,343.25,60.049,1404172806,"274151322000083","019011112586793",27.73,34.80,0,333.93,353.77,27.4,24.5,0.177,173953.5,173953.5,13954,0,0,0,L,1151911521,1,122.46,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404172822,9969.00
06/30/2014 20:00,2,1.037,ACTIVE,216.00,342.05,60.049,1404172806,"274151322000076","019011112586793",27.73,34.50,0,335.44,354.97,29.2,26.2,0.199,179274.1,179274.1,13925,0,0,0,L,1151911521,1,122.91,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404172823,9970.00
06/30/2014 20:00,2,0.641,ACTIVE,215.77,395.25,60.049,1404172806,"274151322000094","019011112586793",37.01,35.00,0,333.63,422.30,24.0,21.2,0.155,117037.3,117037.3,14255,0,0,0,L,1151911521,1,122.23,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404172823,9971.00
06/30/2014 20:00,2,0.992,ACTIVE,215.32,342.05,60.038,1404172806,"274151322000052","019011112586793",27.43,35.20,0,333.63,354.37,27.6,24.7,0.177,174441.8,174441.8,13888,0,0,0,L,1151911521,1,122.23,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404172824,9972.00
06/30/2014 20:00,2,0.965,ACTIVE,215.32,341.15,60.043,1404172806,"274151322000085","019011112586793",27.55,33.30,0,335.14,353.47,26.9,24.1,0.168,173401.2,173401.2,13851,0,0,0,L,1151911521,1,123.14,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404172825,9973.00
06/30/2014 20:00,2,0.963,ACTIVE,215.09,342.35,60.049,1404172806,"274151322000087","019011112586793",27.19,44.80,0,334.24,353.77,26.5,23.7,0.172,166162.2,166162.2,13892,0,0,0,L,1151911521,1,122.68,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404172826,9974.00
06/30/2014 20:00,2,0.939,ACTIVE,215.09,340.55,60.049,1404172806,"274151322000088","019011112586793",27.17,33.80,0,333.93,353.17,25.8,23.0,0.159,168195.2,168195.2,13868,0,0,0,L,1151911521,1,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404172827,9975.00
06/30/2014 20:00,2,1.037,ACTIVE,215.54,340.85,60.043,1404172806,"274151322000095","019011112586793",27.59,33.80,0,334.54,354.37,29.0,26.1,0.181,177500.6,177500.6,13915,0,0,0,L,1151911521,1,122.91,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404172828,9976.00
06/30/2014 20:00,2,0.652,ACTIVE,216.22,400.66,60.043,1404172806,"274151322000068","019011112586793",37.57,36.00,0,333.63,423.81,25.0,22.2,0.155,115070.0,115070.0,14300,0,0,0,L,1151911521,1,122.91,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404172829,9977.00
06/30/2014 20:00,2,0.957,ACTIVE,215.54,340.25,60.049,1404172806,"274151322000054","019011112586793",27.71,34.80,0,334.24,354.07,26.9,24.0,0.172,171808.1,171808.1,14000,0,0,0,L,1151911521,1,122.68,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404172830,9978.00
06/30/2014 20:15,1,0.600,ACTIVE,211.5,376.04,60.03,1404173704,"040051121000097","019011112586793",24.43,30,0.096,311.03,441.95,14.6,5.2,0.160,6237.4999999997,6241.4999999997,112,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404173706,9979.00
06/30/2014 20:15,1,0.685,ACTIVE,211.0,338.75,60.03,1404173704,"040051121000095","019011112586793",21.62,29,0.139,308.67,437.79,14.7,11.5,0.065,5586.0999999999,5589.3999999999,114,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404173707,9980.00
06/30/2014 20:15,1,0.401,ACTIVE,211.7,348.60,60.03,1404173704,"033051125000132","019011112586793",32.08,30,0.099,314.16,440.30,12.7,6.5,0.218,7238.4999999999,7241.8999999999,203,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404173709,9981.00
06/30/2014 20:15,1,0.380,ACTIVE,211.7,397.96,60.03,1404173704,"033051125000135","019011112586793",32.60,30,0.120,313.54,441.64,12.3,13.9,0.001,5262.8999999642,5266.2999999642,206,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404173710,9982.00
06/30/2014 20:15,1,0.630,ACTIVE,210.9,319.75,60.03,1404173704,"040051121000116","019011112586793",24.56,29,0.108,307.51,439.91,15.4,14.1,0.284,6145.2000000115,6149.2000000115,112,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404173712,9983.00
06/30/2014 20:15,1,0.608,ACTIVE,211.3,389.54,60.00,1404173704,"040051121000068","019011112586793",21.83,30,0.162,311.14,440.18,13.2,16.1,0.002,5658.9000000356,5662.3000000118,114,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404173714,9984.00
06/30/2014 20:15,1,0.453,ACTIVE,211.4,341.38,60.03,1404173704,"033051125000118","019011112586793",37.18,30,0.166,313.94,441.56,16.7,17.0,0.160,7998.8,8003.6,167,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404173715,9985.00
06/30/2014 20:15,1,0.452,ACTIVE,211.2,355.65,60.00,1404173704,"033051125000150","019011112586793",36.91,30,0.155,314.84,441.89,16.6,16.7,0.072,6922.5000000004,6927.3000000123,166,1,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404173716,9986.00
06/30/2014 20:15,1,0.570,ACTIVE,211.4,352.56,60.03,1404173704,"040051121000185","019011112586793",23.38,30,0.149,313.04,440.18,13.2,14.7,0.031,9099.8000000004,9103.5000000004,112,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404173718,9987.00
06/30/2014 20:15,1,0.568,ACTIVE,211.5,336.76,60.03,1404173704,"040051121000195","019011112586793",23.08,30,0.143,314.88,440.81,13.0,12.4,0.119,6183.4999999999,6187.1000000237,117,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404173719,9988.00
06/30/2014 20:15,2,0.646,ACTIVE,214.64,340.55,59.985,1404173704,"274151322000083","019011112586793",26.86,33.80,0,331.23,352.87,17.6,15.0,0.115,173958.7,173958.7,13955,0,0,0,L,1151911521,1,121.78,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404173720,9989.00
06/30/2014 20:15,2,0.680,ACTIVE,215.09,340.85,60.012,1404173704,"274151322000076","019011112586793",27.61,33.50,0,332.43,354.07,19.0,16.4,0.124,179279.7,179279.7,13926,0,0,0,L,1151911521,1,122.23,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404173721,9990.00
06/30/2014 20:15,2,0.404,ACTIVE,214.64,400.36,60.012,1404173704,"274151322000094","019011112586793",37.67,33.80,0,334.24,415.69,15.6,13.1,0.093,117041.8,117041.8,14256,0,0,0,L,1151911521,1,121.78,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404173722,9991.00
06/30/2014 20:15,2,0.662,ACTIVE,214.41,338.74,60.006,1404173704,"274151322000052","019011112586793",27.00,34.30,0,331.53,353.47,18.1,15.6,0.110,174447.2,174447.2,13889,0,0,0,L,1151911521,1,121.55,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404173723,9992.00
06/30/2014 20:15,2,0.643,ACTIVE,214.64,338.14,60.006,1404173704,"274151322000085","019011112586793",26.96,32.60,0,332.13,352.87,17.6,15.0,0.102,173406.4,173406.4,13852,0,0,0,L,1151911521,1,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404173724,9993.00
06/30/2014 20:15,2,0.641,ACTIVE,214.87,341.75,60.017,1404173704,"274151322000087","019011112586793",26.58,43.20,0,334.24,352.57,17.3,14.8,0.110,166167.3,166167.3,13893,0,0,0,L,1151911521,1,122.01,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404173725,9994.00
06/30/2014 20:15,2,0.621,ACTIVE,214.19,338.74,60.006,1404173704,"274151322000088","019011112586793",26.50,32.80,0,333.63,351.67,16.7,14.2,0.102,168200.2,168200.2,13869,0,0,0,L,1151911521,1,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404173726,9995.00
06/30/2014 20:15,2,0.672,ACTIVE,214.41,337.84,60.012,1404173704,"274151322000095","019011112586793",27.25,33.00,0,331.83,354.07,18.6,16.0,0.106,177506.2,177506.2,13916,0,0,0,L,1151911521,1,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404173727,9996.00
06/30/2014 20:15,2,0.445,ACTIVE,215.32,385.03,60.017,1404173704,"274151322000068","019011112586793",36.02,35.20,0,333.03,424.41,16.4,13.9,0.097,115074.7,115074.7,14301,0,0,0,L,1151911521,1,122.01,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404173728,9997.00
06/30/2014 20:15,2,0.645,ACTIVE,214.64,338.74,60.022,1404173704,"274151322000054","019011112586793",26.88,34.00,0,330.93,352.87,17.6,15.0,0.106,171813.3,171813.3,14001,0,0,0,L,1151911521,1,121.78,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404173729,9998.00
06/30/2014 20:30,1,0.454,ACTIVE_NO_POWER,211.0,428.82,60.03,1404174604,"040051121000097","019011112586793",24.33,30,0.000,313.37,440.90,11.0,0.0,0.000,6241.4999999997,6243.9999999997,114,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404174607,9999.00
06/30/2014 20:30,1,0.555,ACTIVE_NO_POWER,211.1,428.71,60.03,1404174604,"040051121000095","019011112586793",20.98,29,0.000,309.31,437.11,11.5,0.0,0.000,5589.3999999999,5591.5999999999,116,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404174608,10000.00
