ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2014 20:30,1,0.308,ACTIVE,211.8,334.80,60.03,1404174604,"033051125000132","019011112586793",31.95,29,0.150,313.73,440.00,9.8,13.9,0.111,7241.8999999999,7244.0999999999,205,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404174609,10001.00
06/30/2014 20:30,1,0.293,ACTIVE_NO_POWER,211.0,402.10,60.03,1404174604,"033051125000135","019011112586793",32.09,29,0.000,313.05,441.04,9.3,0.0,0.000,5266.2999999642,5268.2999999642,208,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404174610,10002.00
06/30/2014 20:30,1,0.494,ACTIVE,210.9,332.10,60.07,1404174604,"040051121000116","019011112586793",24.25,29,0.151,307.58,438.60,11.9,11.7,0.100,6149.2000000115,6151.5000000115,114,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404174612,10003.00
06/30/2014 20:30,1,0.471,ACTIVE,211.1,376.02,60.07,1404174604,"040051121000068","019011112586793",21.54,29,0.146,312.54,439.64,10.1,12.5,0.001,5662.3000000118,5664.3000000118,116,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404174613,10004.00
06/30/2014 20:30,1,0.349,ACTIVE,211.4,357.08,60.03,1404174604,"033051125000118","019011112586793",37.03,29,0.140,315.59,441.18,12.8,15.0,0.029,8003.6,8006.6,169,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404174615,10005.00
06/30/2014 20:30,1,0.344,ACTIVE,211.6,347.28,60.07,1404174604,"033051125000150","019011112586793",37.07,29,0.143,309.92,441.79,12.7,12.8,0.057,6927.3000000123,6930.1999999885,168,1,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404174616,10006.00
06/30/2014 20:30,1,0.456,ACTIVE_NO_POWER,211.2,402.26,60.03,1404174604,"040051121000185","019011112586793",22.11,29,0.000,312.53,439.60,10.0,0.0,0.000,9103.5000000004,9105.6000000004,114,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404174617,10007.00
06/30/2014 20:30,1,0.435,ACTIVE,211.3,358.68,60.03,1404174604,"040051121000195","019011112586793",22.53,29,0.150,314.49,440.17,9.7,15.0,0.009,6187.1000000237,6189.3000000118,119,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404174619,10008.00
06/30/2014 20:30,2,0.498,ACTIVE,214.41,340.55,60.033,1404174604,"274151322000083","019011112586793",26.52,32.80,0,333.33,346.56,13.4,11.0,0.088,173962.1,173962.1,13956,0,0,0,L,1151911521,1,121.55,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404174621,10009.00
06/30/2014 20:30,2,0.521,ACTIVE,215.32,339.95,60.017,1404174604,"274151322000076","019011112586793",27.39,32.80,0,334.24,347.46,14.5,12.1,0.088,179283.5,179283.5,13927,0,0,0,L,1151911521,1,122.01,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404174622,10010.00
06/30/2014 20:30,2,0.320,ACTIVE,214.64,385.03,60.022,1404174604,"274151322000094","019011112586793",35.98,33.30,0,335.14,411.18,11.7,9.4,0.071,117044.8,117044.8,14257,0,0,0,L,1151911521,1,121.55,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404174623,10011.00
06/30/2014 20:30,2,0.523,ACTIVE,214.64,340.25,60.033,1404174604,"274151322000052","019011112586793",26.12,33.30,0,333.33,347.46,13.9,11.5,0.075,174450.7,174450.7,13890,0,0,0,L,1151911521,1,121.55,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404174624,10012.00
06/30/2014 20:30,2,0.490,ACTIVE,214.87,337.54,60.038,1404174604,"274151322000085","019011112586793",26.94,32.00,0,333.93,346.86,13.4,11.0,0.080,173409.8,173409.8,13853,0,0,0,L,1151911521,1,122.23,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404174625,10013.00
06/30/2014 20:30,2,0.492,ACTIVE,214.64,338.14,60.028,1404174604,"274151322000087","019011112586793",26.46,41.80,0,333.33,346.56,13.2,10.8,0.080,166170.7,166170.7,13894,0,0,0,L,1151911521,1,122.01,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404174626,10014.00
06/30/2014 20:30,2,0.479,ACTIVE,214.19,339.95,60.028,1404174604,"274151322000088","019011112586793",26.00,32.20,0,333.03,345.96,12.6,10.2,0.075,168203.4,168203.4,13870,0,0,0,L,1151911521,1,122.23,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404174627,10015.00
06/30/2014 20:30,2,0.521,ACTIVE,214.64,339.95,60.033,1404174604,"274151322000095","019011112586793",26.68,32.20,0,333.63,347.16,14.0,11.6,0.084,177509.9,177509.9,13917,0,0,0,L,1151911521,1,122.01,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404174628,10016.00
06/30/2014 20:30,2,0.340,ACTIVE,215.32,382.93,60.033,1404174604,"274151322000068","019011112586793",35.90,34.50,0,336.04,414.19,12.4,10.1,0.066,115077.8,115077.8,14302,0,0,0,L,1151911521,1,122.01,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404174629,10017.00
06/30/2014 20:30,2,0.496,ACTIVE,214.41,340.85,60.022,1404174604,"274151322000054","019011112586793",26.54,33.00,0,333.03,347.16,13.3,10.9,0.080,171816.7,171816.7,14002,0,0,0,L,1151911521,1,121.78,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404174630,10018.00
06/30/2014 20:45,1,0.021,ACTIVE_NO_POWER,212.5,355.74,60.03,1404175504,"033051125000118","019011112586793",41.29,29,0.000,354.04,355.89,0.8,0.0,0.000,8006.6,8008.1,174,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404175528,10019.00
06/30/2014 20:45,1,0.022,ACTIVE_NO_POWER,212.1,326.46,60.03,1404175504,"033051125000150","019011112586793",41.25,28,0.000,325.79,327.58,0.9,0.0,0.000,6930.1999999885,6931.6999999885,173,1,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404175531,10020.00
06/30/2014 20:45,2,0.213,ACTIVE,214.41,338.14,59.969,1404175504,"274151322000083","019011112586793",25.50,32.20,0,333.33,344.15,5.5,3.4,0.031,173963.9,173963.9,13957,0,0,0,L,1151911521,1,122.01,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404175539,10021.00
06/30/2014 20:45,2,0.227,ACTIVE,214.87,337.54,59.975,1404175504,"274151322000076","019011112586793",26.06,32.00,0,334.54,345.66,6.0,3.9,0.031,179285.4,179285.4,13928,0,0,0,L,1151911521,1,122.23,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404175540,10022.00
06/30/2014 20:45,2,0.133,ACTIVE,214.64,336.94,59.990,1404175504,"274151322000094","019011112586793",30.91,32.20,0,334.84,405.17,4.2,2.1,0.022,117046.2,117046.2,14258,0,0,0,L,1151911521,1,122.01,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404175541,10023.00
06/30/2014 20:45,2,0.236,ACTIVE,214.19,337.24,60.006,1404175504,"274151322000052","019011112586793",25.54,32.40,0,333.33,344.15,6.1,4.0,0.018,174452.6,174452.6,13891,0,0,0,L,1151911521,1,121.78,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404175542,10024.00
06/30/2014 20:45,2,0.217,ACTIVE,214.64,337.24,59.985,1404175504,"274151322000085","019011112586793",25.23,31.30,0,333.63,344.15,5.5,3.4,0.022,173411.6,173411.6,13854,0,0,0,L,1151911521,1,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404175543,10025.00
06/30/2014 20:45,2,0.221,ACTIVE,214.64,336.94,59.996,1404175504,"274151322000087","019011112586793",24.71,40.40,0,333.63,344.15,5.5,3.4,0.018,166172.4,166172.4,13895,0,0,0,L,1151911521,1,122.23,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404175544,10026.00
06/30/2014 20:45,2,0.199,ACTIVE,214.19,335.44,59.996,1404175504,"274151322000088","019011112586793",24.25,31.30,0,333.03,343.55,4.9,2.8,0.018,168205.0,168205.0,13871,0,0,0,L,1151911521,1,122.23,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404175545,10027.00
06/30/2014 20:45,2,0.213,ACTIVE,214.41,336.64,59.996,1404175504,"274151322000095","019011112586793",26.14,31.50,0,333.63,344.45,5.7,3.5,0.031,177511.7,177511.7,13918,0,0,0,L,1151911521,1,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404175546,10028.00
06/30/2014 20:45,2,0.152,ACTIVE,215.09,339.65,59.975,1404175504,"274151322000068","019011112586793",31.35,33.50,0,335.74,410.28,4.8,2.7,0.018,115079.4,115079.4,14303,0,0,0,L,1151911521,1,122.68,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404175547,10029.00
06/30/2014 20:45,2,0.209,ACTIVE,214.19,336.94,59.996,1404175504,"274151322000054","019011112586793",25.70,32.40,0,333.03,344.15,5.5,3.3,0.022,171818.5,171818.5,14003,0,0,0,L,1151911521,1,122.23,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404175548,10030.00
06/30/2014 20:45,1,0.044,ALERT,211.5,369.18,60.03,1404175504,"040051121000097","019011112586793",27.30,28,0.000,368.53,383.38,1.1,0.0,0.000,6243.9999999997,6244.4999999997,4,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404175606,10031.00
06/30/2014 20:45,1,0.054,ALERT,212.3,327.88,60.03,1404175504,"040051121000185","019011112586793",26.01,27,0.000,327.60,348.32,1.4,0.0,0.000,9105.6000000004,9106.0000000004,4,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404175649,10032.00
06/30/2014 20:45,1,0.025,ALERT,212.3,350.97,60.00,1404175504,"040051121000195","019011112586793",26.22,27,0.000,350.73,375.92,0.6,0.0,0.000,6189.3000000118,6189.8000000118,4,0,0,0,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404175656,10033.00
06/30/2014 20:45,1,0.031,ACTIVE_NO_POWER,212.6,413.84,60.03,1404175504,"033051125000132","019011112586793",36.65,28,0.000,413.22,414.24,1.1,0.0,0.000,7244.0999999999,7245.0999999999,222,1,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404175672,10034.00
06/30/2014 20:45,1,0.022,ACTIVE_NO_POWER,212.2,344.48,60.03,1404175504,"033051125000135","019011112586793",36.64,28,0.000,343.05,344.93,0.8,0.0,0.000,5268.2999999642,5269.2999999642,225,1,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404175680,10035.00
06/30/2014 20:45,1,0.093,ALERT,211.8,342.35,60.00,1404175504,"040051121000116","019011112586793",27.30,27,0.000,342.02,365.25,2.5,0.0,0.000,6151.5000000115,6152.0000000115,4,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404175688,10036.00
06/30/2014 20:45,1,0.063,ALERT,212.7,332.63,60.00,1404175504,"040051121000068","019011112586793",24.80,27,0.000,331.66,353.54,1.5,0.0,0.000,5664.3000000118,5664.9999999999,4,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404175696,10037.00
06/30/2014 20:45,1,0.146,ALERT,212.0,336.29,60.03,1404175504,"040051121000095","019011112586793",24.58,27,0.000,335.81,352.82,3.5,0.0,0.000,5591.5999999999,5592.2999999999,4,0,0,0,L,2361,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404175705,10038.00
06/30/2014 21:00,1,0.022,ACTIVE_NO_POWER,212.5,403.98,60.03,1404176404,"033051125000135","019011112586793",36.54,28,0.000,403.86,405.75,0.8,0.0,0.000,5269.2999999642,5269.5999999642,229,1,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404176417,10039.00
06/30/2014 21:00,1,0.156,ACTIVE_NO_POWER,212.2,392.94,60.03,1404176404,"033051125000118","019011112586793",35.50,28,0.000,315.98,443.69,5.4,0.0,0.000,8008.1,8008.8,176,1,0,1,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404176425,10040.00
06/30/2014 21:00,1,0.158,ACTIVE_NO_POWER,211.7,398.88,60.03,1404176404,"033051125000150","019011112586793",34.56,28,0.000,313.50,443.07,5.4,0.0,0.000,6931.6999999885,6932.4000000362,175,1,0,3,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404176426,10041.00
06/30/2014 21:00,2,0.230,ACTIVE,214.87,337.54,60.006,1404176404,"274151322000083","019011112586793",25.35,31.50,0,333.33,342.05,5.9,3.8,0.031,173964.8,173964.8,13958,0,0,0,L,1151911521,1,122.23,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404176434,10042.00
06/30/2014 21:00,2,0.244,ACTIVE,215.32,336.94,60.028,1404176404,"274151322000076","019011112586793",25.96,31.50,0,334.84,342.65,6.5,4.3,0.031,179286.5,179286.5,13929,0,0,0,L,1151911521,1,122.23,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404176435,10043.00
06/30/2014 21:00,2,0.143,ACTIVE,215.09,339.65,60.006,1404176404,"274151322000094","019011112586793",31.43,31.50,0,334.84,374.51,4.6,2.5,0.018,117046.9,117046.9,14259,0,0,0,L,1151911521,1,122.01,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404176436,10044.00
06/30/2014 21:00,2,0.246,ACTIVE,214.41,337.54,60.017,1404176404,"274151322000052","019011112586793",25.88,32.00,0,333.63,342.35,6.5,4.3,0.035,174453.7,174453.7,13892,0,0,0,L,1151911521,1,121.78,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404176437,10045.00
06/30/2014 21:00,2,0.232,ACTIVE,214.87,337.24,60.006,1404176404,"274151322000085","019011112586793",25.35,30.50,0,334.54,341.75,6.0,3.8,0.027,173412.6,173412.6,13855,0,0,0,L,1151911521,1,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404176438,10046.00
06/30/2014 21:00,2,0.238,ACTIVE,214.87,337.54,60.033,1404176404,"274151322000087","019011112586793",24.85,39.00,0,333.63,342.05,6.0,3.9,0.031,166173.4,166173.4,13896,0,0,0,L,1151911521,1,122.23,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404176440,10047.00
06/30/2014 21:00,2,0.209,ACTIVE,214.64,336.64,59.980,1404176404,"274151322000088","019011112586793",24.97,30.80,0,333.33,341.15,5.3,3.2,0.027,168205.8,168205.8,13872,0,0,0,L,1151911521,1,122.68,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404176441,10048.00
06/30/2014 21:00,2,0.234,ACTIVE,214.87,336.64,60.006,1404176404,"274151322000095","019011112586793",25.70,30.80,0,333.63,341.75,6.1,4.0,0.027,177512.7,177512.7,13919,0,0,0,L,1151911521,1,122.46,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404176442,10049.00
06/30/2014 21:00,2,0.162,ACTIVE,215.54,349.86,60.001,1404176404,"274151322000068","019011112586793",32.66,32.60,0,335.14,382.63,5.4,3.3,0.013,115080.2,115080.2,14304,0,0,0,L,1151911521,1,122.46,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404176443,10050.00
06/30/2014 21:00,2,0.227,ACTIVE,214.64,337.24,60.006,1404176404,"274151322000054","019011112586793",25.56,31.80,0,333.33,341.75,5.9,3.7,0.031,171819.4,171819.4,14004,0,0,0,L,1151911521,1,122.46,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404176444,10051.00
06/30/2014 21:00,1,0.043,ALERT,211.8,357.76,60.00,1404176404,"040051121000097","019011112586793",27.56,27,0.000,357.46,375.48,1.2,0.0,0.000,6244.4999999997,6244.4999999997,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404176447,10052.00
06/30/2014 21:00,1,0.146,ALERT,212.1,367.88,60.03,1404176404,"040051121000095","019011112586793",24.50,27,0.000,367.16,385.71,3.5,0.0,0.000,5592.2999999999,5592.2999999999,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404176450,10053.00
06/30/2014 21:00,1,0.031,ACTIVE_NO_POWER,212.0,378.08,60.00,1404176404,"033051125000132","019011112586793",36.76,28,0.000,377.77,378.85,1.1,0.0,0.000,7245.0999999999,7245.4999999999,230,1,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404176453,10054.00
06/30/2014 21:00,1,0.063,ALERT,212.4,312.87,60.03,1404176404,"040051121000068","019011112586793",24.81,27,0.000,312.69,325.38,1.5,0.0,0.000,5664.9999999999,5664.9999999999,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404176459,10055.00
06/30/2014 21:00,1,0.053,ALERT,212.0,328.82,60.00,1404176404,"040051121000185","019011112586793",26.25,27,0.000,328.49,341.81,1.4,0.0,0.000,9106.0000000004,9106.1000000004,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404176463,10056.00
06/30/2014 21:00,1,0.024,ALERT,211.8,411.62,60.03,1404176404,"040051121000195","019011112586793",26.44,27,0.000,411.33,431.12,0.6,0.0,0.000,6189.8000000118,6189.8000000118,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404176466,10057.00
06/30/2014 21:00,1,0.093,ALERT,211.8,376.35,60.00,1404176404,"040051121000116","019011112586793",27.38,26,0.000,375.90,382.14,2.5,0.0,0.000,6152.0000000115,6152.0000000115,4,0,0,0,L,2361,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1404176469,10058.00
06/30/2014 21:15,2,0.133,ACTIVE,215.77,337.84,59.996,1404177304,"274151322000083","019011112586793",24.49,31.00,0,332.73,341.45,3.3,1.3,0.004,173965.6,173965.6,13959,0,0,0,L,1151911521,1,122.68,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404177338,10059.00
06/30/2014 21:15,2,0.141,ACTIVE,216.22,338.14,59.980,1404177304,"274151322000076","019011112586793",25.50,30.80,0,334.24,342.05,3.6,1.6,0.004,179287.4,179287.4,13930,0,0,0,L,1151911521,1,122.91,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404177339,10060.00
06/30/2014 21:15,2,0.074,ACTIVE,216.00,338.74,60.001,1404177304,"274151322000094","019011112586793",29.42,30.50,0,334.54,388.64,2.2,0.2,0.004,117047.4,117047.4,14260,0,0,0,L,1151911521,1,122.46,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404177340,10061.00
06/30/2014 21:15,2,0.152,ACTIVE,215.54,337.54,59.996,1404177304,"274151322000052","019011112586793",24.87,31.30,0,332.73,341.75,3.9,1.8,0.018,174454.7,174454.7,13893,0,0,0,L,1151911521,1,122.23,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404177341,10062.00
06/30/2014 21:15,2,0.135,ACTIVE,216.00,338.14,60.006,1404177304,"274151322000085","019011112586793",24.31,30.00,0,333.63,341.75,3.3,1.3,0.013,173413.3,173413.3,13856,0,0,0,L,1151911521,1,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404177342,10063.00
06/30/2014 21:15,2,0.141,ACTIVE,215.77,338.14,59.996,1404177304,"274151322000087","019011112586793",23.99,38.00,0,333.33,341.75,3.4,1.4,0.013,166174.2,166174.2,13897,0,0,0,L,1151911521,1,122.68,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404177343,10064.00
06/30/2014 21:15,2,0.117,ACTIVE,215.54,337.24,60.001,1404177304,"274151322000088","019011112586793",23.72,30.30,0,332.73,340.55,2.8,0.8,0.009,168206.4,168206.4,13873,0,0,0,L,1151911521,1,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404177344,10065.00
06/30/2014 21:15,2,0.135,ACTIVE,215.77,338.14,59.980,1404177304,"274151322000095","019011112586793",24.17,30.30,0,332.73,341.45,3.3,1.3,0.009,177513.5,177513.5,13920,0,0,0,L,1151911521,1,123.14,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404177345,10066.00
06/30/2014 21:15,2,0.092,ACTIVE,216.45,338.44,59.980,1404177304,"274151322000068","019011112586793",29.66,32.00,0,335.14,399.16,2.8,0.8,0.004,115080.9,115080.9,14305,0,0,0,L,1151911521,1,122.91,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404177346,10067.00
06/30/2014 21:15,2,0.131,ACTIVE,215.77,338.44,60.001,1404177304,"274151322000054","019011112586793",24.53,31.30,0,332.43,341.45,3.3,1.2,0.018,171820.2,171820.2,14005,0,0,0,L,1151911521,1,122.68,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404177347,10068.00
06/30/2014 21:15,1,0.019,ACTIVE_NO_POWER,212.7,407.50,60.03,1404177304,"033051125000118","019011112586793",41.13,27,0.000,406.95,408.62,0.8,0.0,0.000,8008.8,8009.3,188,1,0,1,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404177460,10069.00
06/30/2014 21:15,1,0.022,ACTIVE_NO_POWER,212.8,393.80,60.03,1404177304,"033051125000150","019011112586793",41.13,26,0.000,393.56,395.15,0.9,0.0,0.000,6932.4000000362,6932.9000000362,189,1,0,3,L,2361,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404177467,10070.00
06/30/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404177304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,6152.0000000115,6152.0000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404178170,10071.00
06/30/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404177304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,5664.9999999999,5664.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404178170,10072.00
06/30/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404177304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,9106.1000000004,9106.1000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404178170,10073.00
06/30/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404177304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,6189.8000000118,6189.8000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404178170,10074.00
06/30/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404177304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,6244.4999999997,6244.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404178170,10075.00
06/30/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404177304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,5592.2999999999,5592.2999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404178170,10076.00
06/30/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404177304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,7245.4999999999,7245.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404178170,10077.00
06/30/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1404177304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,5269.5999999642,5269.5999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404178170,10078.00
06/30/2014 21:30,2,0.117,ACTIVE,215.54,337.84,60.049,1404178204,"274151322000083","019011112586793",24.61,30.30,0,333.03,342.95,3.0,0.9,0.009,173966.0,173966.0,13960,0,0,0,L,1151911521,1,122.46,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404178238,10079.00
06/30/2014 21:30,2,0.129,ACTIVE,216.00,338.14,60.049,1404178204,"274151322000076","019011112586793",24.93,30.30,0,335.14,341.75,3.2,1.2,0.004,179287.9,179287.9,13931,0,0,0,L,1151911521,1,122.68,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404178239,10080.00
06/30/2014 21:30,2,0.064,ALERT,215.77,338.74,60.075,1404178204,"274151322000094","019011112586793",29.06,29.80,0,296.66,372.71,1.9,0.0,0.004,117047.5,117047.5,14261,0,0,0,L,1151911521,1,122.46,124.72,0002,25,0,0,0,0,0,0,41,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404178241,10081.00
06/30/2014 21:30,2,0.143,ACTIVE,215.54,337.84,60.049,1404178204,"274151322000052","019011112586793",24.39,30.80,0,333.63,342.65,3.5,1.5,0.004,174455.1,174455.1,13894,0,0,0,L,1151911521,1,122.23,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404178242,10082.00
06/30/2014 21:30,2,0.123,ACTIVE,215.77,338.74,60.054,1404178204,"274151322000085","019011112586793",23.70,29.50,0,334.54,341.15,3.0,1.0,0.009,173413.7,173413.7,13857,0,0,0,L,1151911521,1,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404178243,10083.00
06/30/2014 21:30,2,0.125,ACTIVE,215.32,338.44,60.049,1404178204,"274151322000087","019011112586793",24.33,36.80,0,327.32,345.66,3.1,1.0,0.004,166174.5,166174.5,13898,0,0,0,L,1151911521,1,122.91,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404178244,10084.00
06/30/2014 21:30,2,0.104,ACTIVE,215.09,337.84,60.054,1404178204,"274151322000088","019011112586793",23.64,29.80,0,331.23,343.55,2.5,0.5,0.009,168206.7,168206.7,13874,0,0,0,L,1151911521,1,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404178245,10085.00
06/30/2014 21:30,2,0.121,ACTIVE,215.32,337.84,60.054,1404178204,"274151322000095","019011112586793",24.35,29.80,0,333.93,340.85,3.0,0.9,0.000,177513.9,177513.9,13921,0,0,0,L,1151911521,1,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404178246,10086.00
06/30/2014 21:30,2,0.084,ALERT,216.22,338.74,60.075,1404178204,"274151322000068","019011112586793",29.14,31.00,0,295.46,374.81,2.5,0.5,0.000,115081.1,115081.1,14306,0,0,0,L,1151911521,1,122.91,124.72,0002,28,0,0,0,0,0,0,43,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404178247,10087.00
06/30/2014 21:30,2,0.117,ACTIVE,215.32,337.54,60.049,1404178204,"274151322000054","019011112586793",24.47,30.50,0,333.63,341.15,2.9,0.9,0.009,171820.5,171820.5,14006,0,0,0,L,1151911521,1,122.91,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404178248,10088.00
06/30/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404178204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,6189.8000000118,6189.8000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404179069,10089.00
06/30/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404178204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,6244.4999999997,6244.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404179069,10090.00
06/30/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404178204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,5592.2999999999,5592.2999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404179069,10091.00
06/30/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404178204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,7245.4999999999,7245.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404179069,10092.00
06/30/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404178204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,5269.5999999642,5269.5999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404179069,10093.00
06/30/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404178204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,8009.3,8009.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404179069,10094.00
06/30/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404178204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,6932.9000000362,6932.9000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404179069,10095.00
06/30/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404178204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,6152.0000000115,6152.0000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404179069,10096.00
06/30/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404178204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,5664.9999999999,5664.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404179069,10097.00
06/30/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1404178204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,9106.1000000004,9106.1000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404179069,10098.00
06/30/2014 21:45,2,0.064,ALERT,214.64,297.26,60.022,1404179104,"274151322000083","019011112586793",21.67,29.00,0,296.96,354.67,1.4,0.0,0.000,173966.1,173966.1,13961,0,0,0,L,1151911521,1,121.78,124.27,0002,23,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404179139,10099.00
06/30/2014 21:45,2,0.066,ALERT,215.32,297.87,60.017,1404179104,"274151322000076","019011112586793",22.74,29.00,0,296.36,347.76,1.6,0.0,0.000,179288.0,179288.0,13932,0,0,0,L,1151911521,1,122.01,124.49,0002,26,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404179141,10100.00
06/30/2014 21:45,2,0.000,ALERT,214.64,296.96,60.017,1404179104,"274151322000094","019011112586793",37.93,28.50,0,296.06,381.73,0.0,0.0,0.000,117047.5,117047.5,14263,0,0,0,L,1151911521,1,122.01,124.49,0002,26,0,0,0,0,0,0,168,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404179143,10101.00
06/30/2014 21:45,2,0.086,ALERT,214.64,296.96,60.017,1404179104,"274151322000052","019011112586793",21.57,29.30,0,296.06,354.07,1.9,0.0,0.000,174455.4,174455.4,13895,0,0,0,L,1151911521,1,121.78,124.27,0002,26,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404179144,10102.00
06/30/2014 21:45,2,0.062,ALERT,214.87,297.26,60.033,1404179104,"274151322000085","019011112586793",22.42,28.30,0,296.66,351.07,1.4,0.0,0.000,173413.8,173413.8,13858,0,0,0,L,1151911521,1,122.46,124.04,0002,26,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404179146,10103.00
06/30/2014 21:45,2,0.074,ALERT,214.64,296.66,59.990,1404179104,"274151322000087","019011112586793",21.07,35.20,0,295.76,353.77,1.6,0.0,0.000,166174.7,166174.7,13899,0,0,0,L,1151911521,1,122.23,124.04,0002,31,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404179148,10104.00
06/30/2014 21:45,2,0.049,ALERT,214.19,297.26,60.012,1404179104,"274151322000088","019011112586793",21.39,28.50,0,296.36,352.27,1.1,0.0,0.000,168206.7,168206.7,13875,0,0,0,L,1151911521,1,122.46,123.81,0002,24,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404179150,10105.00
06/30/2014 21:45,2,0.059,ALERT,214.64,298.47,60.012,1404179104,"274151322000095","019011112586793",22.54,28.50,0,297.57,349.26,1.4,0.0,0.000,177514.0,177514.0,13922,0,0,0,L,1151911521,1,122.23,123.81,0002,25,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404179152,10106.00
06/30/2014 21:45,2,0.008,ALERT,215.32,296.66,60.017,1404179104,"274151322000068","019011112586793",38.09,29.50,0,295.76,378.72,0.0,0.0,0.000,115081.1,115081.1,14308,0,0,0,L,1151911521,1,122.46,124.49,0002,28,0,0,0,0,0,0,175,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404179154,10107.00
06/30/2014 21:45,2,0.059,ALERT,214.41,297.57,60.017,1404179104,"274151322000054","019011112586793",22.22,29.30,0,296.66,351.67,1.3,0.0,0.000,171820.6,171820.6,14007,0,0,0,L,1151911521,1,122.23,124.04,0002,27,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404179156,10108.00
06/30/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404179104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,5592.2999999999,5592.2999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404179964,10109.00
06/30/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404179104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,7245.4999999999,7245.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404179964,10110.00
06/30/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404179104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,5269.5999999642,5269.5999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404179964,10111.00
06/30/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404179104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,8009.3,8009.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404179964,10112.00
06/30/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404179104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,6932.9000000362,6932.9000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404179964,10113.00
06/30/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404179104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,6152.0000000115,6152.0000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404179964,10114.00
06/30/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404179104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,5664.9999999999,5664.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404179964,10115.00
06/30/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404179104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,9106.1000000004,9106.1000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404179964,10116.00
06/30/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404179104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,6189.8000000118,6189.8000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404179964,10117.00
06/30/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1404179104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,6244.4999999997,6244.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404179964,10118.00
06/30/2014 22:00,2,0.000,ALERT,214.64,298.17,60.038,1404180005,"274151322000083","019011112586793",0.00,27.80,0,296.66,300.57,0.0,0.0,0.000,173966.1,173966.1,13963,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1404180039,10119.00
06/30/2014 22:00,2,0.000,ALERT,215.09,297.87,60.043,1404180005,"274151322000076","019011112586793",0.00,27.80,0,295.76,300.27,0.0,0.0,0.000,179288.0,179288.0,13934,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1404180041,10120.00
06/30/2014 22:00,2,0.000,ALERT,214.64,297.57,60.033,1404180005,"274151322000094","019011112586793",0.00,27.30,0,295.76,362.49,0.0,0.0,0.000,117047.5,117047.5,14265,0,0,0,L,1151911521,1,121.78,124.49,0100,-0,0,0,0,0,0,0,7,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,251,0,0,0,0,0,0,0,0,0,0,0,1404180043,10121.00
06/30/2014 22:00,2,0.000,ALERT,214.64,297.57,60.022,1404180005,"274151322000052","019011112586793",0.00,28.30,0,296.06,300.57,0.0,0.0,0.000,174455.4,174455.4,13897,0,0,0,L,1151911521,1,121.33,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1404180045,10122.00
06/30/2014 22:00,2,0.000,ALERT,214.64,298.17,60.038,1404180005,"274151322000085","019011112586793",0.00,27.30,0,296.36,300.27,0.0,0.0,0.000,173413.8,173413.8,13860,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1404180047,10123.00
06/30/2014 22:00,2,0.000,ALERT,214.64,297.87,60.033,1404180005,"274151322000087","019011112586793",0.00,33.50,0,295.76,299.67,0.0,0.0,0.000,166174.7,166174.7,13901,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1404180049,10124.00
06/30/2014 22:00,2,0.000,ALERT,214.19,298.17,60.043,1404180005,"274151322000088","019011112586793",0.00,27.50,0,296.36,300.27,0.0,0.0,0.000,168206.7,168206.7,13877,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1404180050,10125.00
06/30/2014 22:00,2,0.000,ALERT,214.64,299.07,60.043,1404180005,"274151322000095","019011112586793",0.00,27.50,0,297.26,300.87,0.0,0.0,0.000,177514.0,177514.0,13924,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1404180052,10126.00
06/30/2014 22:00,2,0.000,ALERT,215.09,297.26,60.038,1404180005,"274151322000068","019011112586793",0.00,28.30,0,295.76,363.09,0.0,0.0,0.000,115081.1,115081.1,14310,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,10,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,244,0,0,0,0,0,0,0,0,0,0,0,1404180054,10127.00
06/30/2014 22:00,2,0.000,ALERT,214.41,298.47,60.043,1404180005,"274151322000054","019011112586793",0.00,28.30,0,296.36,300.57,0.0,0.0,0.000,171820.6,171820.6,14009,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1404180056,10128.00
06/30/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404180005,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,5269.5999999642,5269.5999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404180864,10129.00
06/30/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404180005,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,8009.3,8009.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404180864,10130.00
06/30/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404180005,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,6932.9000000362,6932.9000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404180864,10131.00
06/30/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404180005,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,6152.0000000115,6152.0000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404180864,10132.00
06/30/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404180005,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,5664.9999999999,5664.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404180864,10133.00
06/30/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404180005,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,9106.1000000004,9106.1000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404180864,10134.00
06/30/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404180005,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,6189.8000000118,6189.8000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404180864,10135.00
06/30/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404180005,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,6244.4999999997,6244.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404180864,10136.00
06/30/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404180005,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,5592.2999999999,5592.2999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404180864,10137.00
06/30/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1404180005,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,7245.4999999999,7245.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404180864,10138.00
06/30/2014 22:15,2,0.000,ALERT,213.96,297.26,60.022,1404180907,"274151322000083","019011112586793",0.00,26.80,0,283.44,300.57,0.0,0.0,0.000,173966.1,173966.1,13965,0,0,0,L,1151911521,1,121.33,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404180942,10139.00
06/30/2014 22:15,2,0.000,ALERT,214.41,296.36,60.017,1404180907,"274151322000076","019011112586793",0.00,26.80,0,282.84,300.57,0.0,0.0,0.000,179288.0,179288.0,13936,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404180944,10140.00
06/30/2014 22:15,2,0.000,ALERT,214.19,296.06,60.012,1404180907,"274151322000094","019011112586793",0.00,26.30,0,282.84,299.97,0.0,0.0,0.000,117047.5,117047.5,14267,0,0,0,L,1151911521,1,121.10,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404180946,10141.00
06/30/2014 22:15,2,0.000,ALERT,213.74,296.96,60.017,1404180907,"274151322000052","019011112586793",0.00,27.00,0,282.84,300.87,0.0,0.0,0.000,174455.4,174455.4,13899,0,0,0,L,1151911521,1,120.88,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404180948,10142.00
06/30/2014 22:15,2,0.000,ALERT,214.19,296.66,60.033,1404180907,"274151322000085","019011112586793",0.00,26.50,0,283.14,300.57,0.0,0.0,0.000,173413.8,173413.8,13862,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404180949,10143.00
06/30/2014 22:15,2,0.000,ALERT,213.96,296.36,60.017,1404180907,"274151322000087","019011112586793",0.00,32.20,0,282.54,299.97,0.0,0.0,0.000,166174.7,166174.7,13903,0,0,0,L,1151911521,1,121.78,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404180951,10144.00
06/30/2014 22:15,2,0.000,ALERT,213.74,296.96,60.006,1404180907,"274151322000088","019011112586793",0.00,26.50,0,283.14,300.27,0.0,0.0,0.000,168206.7,168206.7,13879,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404180953,10145.00
06/30/2014 22:15,2,0.000,ALERT,213.96,297.57,59.990,1404180907,"274151322000095","019011112586793",0.00,26.30,0,284.34,300.87,0.0,0.0,0.000,177514.0,177514.0,13926,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404180955,10146.00
06/30/2014 22:15,2,0.000,ALERT,214.64,296.06,59.985,1404180907,"274151322000068","019011112586793",0.00,27.30,0,282.84,299.37,0.0,0.0,0.000,115081.1,115081.1,14312,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404180957,10147.00
06/30/2014 22:15,2,0.000,ALERT,213.74,296.66,60.038,1404180907,"274151322000054","019011112586793",0.00,27.00,0,283.44,300.57,0.0,0.0,0.000,171820.6,171820.6,14011,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404180959,10148.00
06/30/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404180907,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,6152.0000000115,6152.0000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404181779,10149.00
06/30/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404180907,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,5664.9999999999,5664.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404181779,10150.00
06/30/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404180907,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,9106.1000000004,9106.1000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404181779,10151.00
