ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/30/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404180907,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,6189.8000000118,6189.8000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404181779,10152.00
06/30/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404180907,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,6244.4999999997,6244.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404181779,10153.00
06/30/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404180907,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,5592.2999999999,5592.2999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404181779,10154.00
06/30/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404180907,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,7245.4999999999,7245.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404181779,10155.00
06/30/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404180907,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,5269.5999999642,5269.5999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404181779,10156.00
06/30/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404180907,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,8009.3,8009.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404181779,10157.00
06/30/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1404180907,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,6932.9000000362,6932.9000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404181779,10158.00
06/30/2014 22:30,2,0.000,ALERT,214.41,296.96,60.001,1404181808,"274151322000083","019011112586793",0.00,26.00,0,295.16,299.67,0.0,0.0,0.000,173966.1,173966.1,13967,0,0,0,L,1151911521,1,121.55,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404181843,10159.00
06/30/2014 22:30,2,0.000,ALERT,215.09,297.26,59.996,1404181808,"274151322000076","019011112586793",0.00,26.00,0,294.56,299.97,0.0,0.0,0.000,179288.0,179288.0,13938,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404181845,10160.00
06/30/2014 22:30,2,0.000,ALERT,214.64,296.66,60.006,1404181808,"274151322000094","019011112586793",0.00,25.50,0,294.56,299.67,0.0,0.0,0.000,117047.5,117047.5,14269,0,0,0,L,1151911521,1,121.55,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404181846,10161.00
06/30/2014 22:30,2,0.000,ALERT,214.41,296.36,60.001,1404181808,"274151322000052","019011112586793",0.00,26.30,0,294.86,299.97,0.0,0.0,0.000,174455.4,174455.4,13901,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404181848,10162.00
06/30/2014 22:30,2,0.000,ALERT,214.64,296.96,60.001,1404181808,"274151322000085","019011112586793",0.00,25.80,0,294.56,300.27,0.0,0.0,0.000,173413.8,173413.8,13864,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404181850,10163.00
06/30/2014 22:30,2,0.000,ALERT,214.41,296.36,59.975,1404181808,"274151322000087","019011112586793",0.00,31.00,0,293.96,299.37,0.0,0.0,0.000,166174.7,166174.7,13905,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404181852,10164.00
06/30/2014 22:30,2,0.000,ALERT,214.19,296.96,60.028,1404181808,"274151322000088","019011112586793",0.00,26.00,0,294.86,299.37,0.0,0.0,0.000,168206.7,168206.7,13881,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404181854,10165.00
06/30/2014 22:30,2,0.000,ALERT,214.41,298.17,59.969,1404181808,"274151322000095","019011112586793",0.00,25.50,0,295.76,300.87,0.0,0.0,0.000,177514.0,177514.0,13928,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404181856,10166.00
06/30/2014 22:30,2,0.000,ALERT,215.32,296.36,60.006,1404181808,"274151322000068","019011112586793",0.00,26.30,0,294.26,298.77,0.0,0.0,0.000,115081.1,115081.1,14314,0,0,0,L,1151911521,1,122.46,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404181858,10167.00
06/30/2014 22:30,2,0.000,ALERT,214.41,296.66,60.001,1404181808,"274151322000054","019011112586793",0.00,26.30,0,294.86,299.97,0.0,0.0,0.000,171820.6,171820.6,14013,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404181860,10168.00
06/30/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404181808,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,6189.8000000118,6189.8000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404182681,10169.00
06/30/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404181808,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,6244.4999999997,6244.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404182681,10170.00
06/30/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404181808,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,5592.2999999999,5592.2999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404182681,10171.00
06/30/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404181808,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,7245.4999999999,7245.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404182681,10172.00
06/30/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404181808,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,5269.5999999642,5269.5999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404182681,10173.00
06/30/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404181808,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,8009.3,8009.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404182681,10174.00
06/30/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404181808,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,6932.9000000362,6932.9000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404182681,10175.00
06/30/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404181808,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,6152.0000000115,6152.0000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404182681,10176.00
06/30/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404181808,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,5664.9999999999,5664.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404182681,10177.00
06/30/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1404181808,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,9106.1000000004,9106.1000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404182681,10178.00
06/30/2014 22:45,2,0.000,ALERT,215.32,299.37,60.022,1404182704,"274151322000083","019011112586793",0.00,25.30,0,295.46,300.57,0.0,0.0,0.000,173966.1,173966.1,13969,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404182739,10179.00
06/30/2014 22:45,2,0.000,ALERT,215.77,298.47,60.022,1404182704,"274151322000076","019011112586793",0.00,25.50,0,294.86,299.97,0.0,0.0,0.000,179288.0,179288.0,13940,0,0,0,L,1151911521,1,122.23,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404182741,10180.00
06/30/2014 22:45,2,0.000,ALERT,215.09,298.17,60.043,1404182704,"274151322000094","019011112586793",0.00,25.00,0,294.86,299.37,0.0,0.0,0.000,117047.5,117047.5,14271,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404182743,10181.00
06/30/2014 22:45,2,0.000,ALERT,215.09,299.37,60.022,1404182704,"274151322000052","019011112586793",0.00,25.80,0,295.16,300.57,0.0,0.0,0.000,174455.4,174455.4,13903,0,0,0,L,1151911521,1,121.78,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404182745,10182.00
06/30/2014 22:45,2,0.000,ALERT,215.32,298.77,60.022,1404182704,"274151322000085","019011112586793",0.00,25.30,0,295.16,299.97,0.0,0.0,0.000,173413.8,173413.8,13866,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404182747,10183.00
06/30/2014 22:45,2,0.000,ALERT,215.09,298.47,60.028,1404182704,"274151322000087","019011112586793",0.00,29.80,0,294.56,299.67,0.0,0.0,0.000,166174.7,166174.7,13907,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404182748,10184.00
06/30/2014 22:45,2,0.000,ALERT,214.87,298.77,60.033,1404182704,"274151322000088","019011112586793",0.00,25.50,0,295.16,299.97,0.0,0.0,0.000,168206.7,168206.7,13883,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404182750,10185.00
06/30/2014 22:45,2,0.000,ALERT,215.32,299.67,60.022,1404182704,"274151322000095","019011112586793",0.00,25.00,0,296.36,300.87,0.0,0.0,0.000,177514.0,177514.0,13930,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404182752,10186.00
06/30/2014 22:45,2,0.000,ALERT,216.00,297.87,60.028,1404182704,"274151322000068","019011112586793",0.00,25.80,0,294.86,299.07,0.0,0.0,0.000,115081.1,115081.1,14316,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404182754,10187.00
06/30/2014 22:45,2,0.000,ALERT,215.09,299.07,60.022,1404182704,"274151322000054","019011112586793",0.00,25.80,0,295.46,300.27,0.0,0.0,0.000,171820.6,171820.6,14015,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404182756,10188.00
06/30/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404182704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,5592.2999999999,5592.2999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404183564,10189.00
06/30/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404182704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,7245.4999999999,7245.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404183564,10190.00
06/30/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404182704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,5269.5999999642,5269.5999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404183564,10191.00
06/30/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404182704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,8009.3,8009.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404183564,10192.00
06/30/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404182704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,6932.9000000362,6932.9000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404183564,10193.00
06/30/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404182704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,6152.0000000115,6152.0000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404183564,10194.00
06/30/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404182704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,5664.9999999999,5664.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404183564,10195.00
06/30/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404182704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,9106.1000000004,9106.1000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404183564,10196.00
06/30/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404182704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,6189.8000000118,6189.8000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404183564,10197.00
06/30/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1404182704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,6244.4999999997,6244.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404183564,10198.00
06/30/2014 23:00,2,0.000,ALERT,214.64,298.77,60.059,1404183604,"274151322000083","019011112586793",0.00,24.80,0,296.36,300.87,0.0,0.0,0.000,173966.1,173966.1,13971,0,0,0,L,1151911521,1,122.01,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404183640,10199.00
06/30/2014 23:00,2,0.000,ALERT,215.32,297.87,60.017,1404183604,"274151322000076","019011112586793",0.00,25.00,0,295.76,300.87,0.0,0.0,0.000,179288.0,179288.0,13942,0,0,0,L,1151911521,1,122.01,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404183642,10200.00
06/30/2014 23:00,2,0.000,ALERT,214.87,297.57,60.022,1404183604,"274151322000094","019011112586793",0.00,24.50,0,295.46,299.97,0.0,0.0,0.000,117047.5,117047.5,14273,0,0,0,L,1151911521,1,121.78,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404183644,10201.00
06/30/2014 23:00,2,0.000,ALERT,214.64,298.77,60.022,1404183604,"274151322000052","019011112586793",0.00,25.00,0,295.76,300.87,0.0,0.0,0.000,174455.4,174455.4,13905,0,0,0,L,1151911521,1,121.55,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404183646,10202.00
06/30/2014 23:00,2,0.000,ALERT,215.09,298.17,60.028,1404183604,"274151322000085","019011112586793",0.00,24.80,0,295.76,300.57,0.0,0.0,0.000,173413.8,173413.8,13868,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404183647,10203.00
06/30/2014 23:00,2,0.000,ALERT,215.09,297.87,60.022,1404183604,"274151322000087","019011112586793",0.00,28.80,0,295.16,299.97,0.0,0.0,0.000,166174.7,166174.7,13909,0,0,0,L,1151911521,1,122.23,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404183649,10204.00
06/30/2014 23:00,2,0.000,ALERT,214.41,298.47,60.028,1404183604,"274151322000088","019011112586793",0.00,24.80,0,296.06,300.57,0.0,0.0,0.000,168206.7,168206.7,13885,0,0,0,L,1151911521,1,122.46,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404183652,10205.00
06/30/2014 23:00,2,0.000,ALERT,214.87,299.07,60.017,1404183604,"274151322000095","019011112586793",0.00,24.50,0,297.26,301.17,0.0,0.0,0.000,177514.0,177514.0,13932,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404183653,10206.00
06/30/2014 23:00,2,0.000,ALERT,215.32,297.57,60.022,1404183604,"274151322000068","019011112586793",0.00,25.50,0,295.46,299.67,0.0,0.0,0.000,115081.1,115081.1,14318,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404183655,10207.00
06/30/2014 23:00,2,0.000,ALERT,214.87,298.77,60.017,1404183604,"274151322000054","019011112586793",0.00,25.30,0,296.06,300.87,0.0,0.0,0.000,171820.6,171820.6,14017,0,0,0,L,1151911521,1,122.01,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404183657,10208.00
06/30/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404183604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,5269.5999999642,5269.5999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404184464,10209.00
06/30/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404183604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,8009.3,8009.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404184464,10210.00
06/30/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404183604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,6932.9000000362,6932.9000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404184464,10211.00
06/30/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404183604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,6152.0000000115,6152.0000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404184464,10212.00
06/30/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404183604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,5664.9999999999,5664.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404184464,10213.00
06/30/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404183604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,9106.1000000004,9106.1000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404184464,10214.00
06/30/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404183604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,6189.8000000118,6189.8000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404184464,10215.00
06/30/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404183604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,6244.4999999997,6244.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404184464,10216.00
06/30/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404183604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,5592.2999999999,5592.2999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404184464,10217.00
06/30/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1404183604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,7245.4999999999,7245.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404184464,10218.00
06/30/2014 23:15,2,0.000,ALERT,215.32,297.26,59.990,1404184505,"274151322000083","019011112586793",0.00,24.50,0,294.26,301.47,0.0,0.0,0.000,173966.1,173966.1,13973,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404184541,10219.00
06/30/2014 23:15,2,0.000,ALERT,215.54,296.96,59.990,1404184505,"274151322000076","019011112586793",0.00,24.50,0,293.66,301.17,0.0,0.0,0.000,179288.0,179288.0,13944,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404184543,10220.00
06/30/2014 23:15,2,0.000,ALERT,215.32,296.66,59.996,1404184505,"274151322000094","019011112586793",0.00,24.00,0,293.66,300.57,0.0,0.0,0.000,117047.5,117047.5,14275,0,0,0,L,1151911521,1,122.23,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404184545,10221.00
06/30/2014 23:15,2,0.000,ALERT,215.09,297.87,59.990,1404184505,"274151322000052","019011112586793",0.00,24.80,0,293.66,301.47,0.0,0.0,0.000,174455.4,174455.4,13907,0,0,0,L,1151911521,1,122.01,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404184547,10222.00
06/30/2014 23:15,2,0.000,ALERT,215.32,297.26,59.990,1404184505,"274151322000085","019011112586793",0.00,24.50,0,293.96,301.17,0.0,0.0,0.000,173413.8,173413.8,13870,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404184549,10223.00
06/30/2014 23:15,2,0.000,ALERT,215.32,296.96,60.001,1404184505,"274151322000087","019011112586793",0.00,28.00,0,293.36,300.87,0.0,0.0,0.000,166174.7,166174.7,13911,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404184550,10224.00
06/30/2014 23:15,2,0.000,ALERT,214.87,297.57,59.990,1404184505,"274151322000088","019011112586793",0.00,24.80,0,293.96,301.17,0.0,0.0,0.000,168206.7,168206.7,13887,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404184552,10225.00
06/30/2014 23:15,2,0.000,ALERT,215.32,298.17,59.996,1404184505,"274151322000095","019011112586793",0.00,24.00,0,295.16,302.07,0.0,0.0,0.000,177514.0,177514.0,13934,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404184554,10226.00
06/30/2014 23:15,2,0.000,ALERT,216.00,296.66,59.990,1404184505,"274151322000068","019011112586793",0.00,25.00,0,293.36,300.27,0.0,0.0,0.000,115081.1,115081.1,14320,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404184556,10227.00
06/30/2014 23:15,2,0.000,ALERT,215.32,296.96,59.985,1404184505,"274151322000054","019011112586793",0.00,25.00,0,293.96,301.77,0.0,0.0,0.000,171820.6,171820.6,14019,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404184558,10228.00
06/30/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404184505,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,6932.9000000362,6932.9000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404185364,10229.00
06/30/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404184505,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,6152.0000000115,6152.0000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404185364,10230.00
06/30/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404184505,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,5664.9999999999,5664.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404185364,10231.00
06/30/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404184505,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,9106.1000000004,9106.1000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404185364,10232.00
06/30/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404184505,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,6189.8000000118,6189.8000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404185364,10233.00
06/30/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404184505,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,6244.4999999997,6244.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404185364,10234.00
06/30/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404184505,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,5592.2999999999,5592.2999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404185364,10235.00
06/30/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404184505,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,7245.4999999999,7245.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404185364,10236.00
06/30/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404184505,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,5269.5999999642,5269.5999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404185364,10237.00
06/30/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1404184505,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,8009.3,8009.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404185364,10238.00
06/30/2014 23:30,2,0.000,ALERT,216.00,299.37,60.059,1404185404,"274151322000083","019011112586793",0.00,24.30,0,295.76,300.57,0.0,0.0,0.000,173966.1,173966.1,13975,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404185440,10239.00
06/30/2014 23:30,2,0.000,ALERT,216.45,298.47,60.059,1404185404,"274151322000076","019011112586793",0.00,24.30,0,295.16,300.87,0.0,0.0,0.000,179288.0,179288.0,13946,0,0,0,L,1151911521,1,122.68,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404185442,10240.00
06/30/2014 23:30,2,0.000,ALERT,216.22,298.17,60.054,1404185404,"274151322000094","019011112586793",0.00,23.80,0,294.86,299.97,0.0,0.0,0.000,117047.5,117047.5,14277,0,0,0,L,1151911521,1,122.46,125.40,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404185443,10241.00
06/30/2014 23:30,2,0.000,ALERT,215.77,298.77,60.059,1404185404,"274151322000052","019011112586793",0.00,24.50,0,295.16,300.57,0.0,0.0,0.000,174455.4,174455.4,13909,0,0,0,L,1151911521,1,122.23,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404185445,10242.00
06/30/2014 23:30,2,0.000,ALERT,216.22,298.47,60.059,1404185404,"274151322000085","019011112586793",0.00,24.30,0,295.16,300.57,0.0,0.0,0.000,173413.8,173413.8,13872,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404185447,10243.00
06/30/2014 23:30,2,0.000,ALERT,216.00,298.47,60.059,1404185404,"274151322000087","019011112586793",0.00,27.30,0,294.56,299.97,0.0,0.0,0.000,166174.7,166174.7,13913,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404185449,10244.00
06/30/2014 23:30,2,0.000,ALERT,215.54,298.77,60.059,1404185404,"274151322000088","019011112586793",0.00,24.50,0,295.16,300.27,0.0,0.0,0.000,168206.7,168206.7,13889,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404185451,10245.00
06/30/2014 23:30,2,0.000,ALERT,216.22,299.67,60.059,1404185404,"274151322000095","019011112586793",0.00,23.80,0,296.36,301.17,0.0,0.0,0.000,177514.0,177514.0,13936,0,0,0,L,1151911521,1,123.14,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404185453,10246.00
06/30/2014 23:30,2,0.000,ALERT,216.67,298.17,60.059,1404185404,"274151322000068","019011112586793",0.00,24.80,0,294.86,299.67,0.0,0.0,0.000,115081.1,115081.1,14322,0,0,0,L,1151911521,1,123.14,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404185454,10247.00
06/30/2014 23:30,2,0.000,ALERT,216.00,299.37,60.059,1404185404,"274151322000054","019011112586793",0.00,24.80,0,295.16,300.57,0.0,0.0,0.000,171820.6,171820.6,14021,0,0,0,L,1151911521,1,122.91,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404185456,10248.00
06/30/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404185404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,9106.1000000004,9106.1000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404186276,10249.00
06/30/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404185404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,6189.8000000118,6189.8000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404186276,10250.00
06/30/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404185404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,6244.4999999997,6244.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404186276,10251.00
06/30/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404185404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,5592.2999999999,5592.2999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404186276,10252.00
06/30/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404185404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,7245.4999999999,7245.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404186276,10253.00
06/30/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404185404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,5269.5999999642,5269.5999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404186276,10254.00
06/30/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404185404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,8009.3,8009.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404186276,10255.00
06/30/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404185404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,6932.9000000362,6932.9000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404186276,10256.00
06/30/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404185404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,6152.0000000115,6152.0000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404186276,10257.00
06/30/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1404185404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,5664.9999999999,5664.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404186276,10258.00
06/30/2014 23:45,2,0.000,ALERT,215.54,298.77,60.049,1404186304,"274151322000083","019011112586793",0.00,23.80,0,296.06,300.87,0.0,0.0,0.000,173966.1,173966.1,13977,0,0,0,L,1151911521,1,122.68,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404186340,10259.00
06/30/2014 23:45,2,0.000,ALERT,216.22,297.87,60.043,1404186304,"274151322000076","019011112586793",0.00,24.00,0,295.16,300.57,0.0,0.0,0.000,179288.0,179288.0,13948,0,0,0,L,1151911521,1,122.91,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404186342,10260.00
06/30/2014 23:45,2,0.000,ALERT,215.77,297.57,60.017,1404186304,"274151322000094","019011112586793",0.00,23.50,0,295.16,299.97,0.0,0.0,0.000,117047.5,117047.5,14279,0,0,0,L,1151911521,1,122.46,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404186344,10261.00
06/30/2014 23:45,2,0.000,ALERT,215.32,298.77,60.049,1404186304,"274151322000052","019011112586793",0.00,24.30,0,295.46,300.87,0.0,0.0,0.000,174455.4,174455.4,13911,0,0,0,L,1151911521,1,122.46,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404186346,10262.00
06/30/2014 23:45,2,0.000,ALERT,215.77,297.87,60.049,1404186304,"274151322000085","019011112586793",0.00,24.00,0,295.46,300.57,0.0,0.0,0.000,173413.8,173413.8,13874,0,0,0,L,1151911521,1,123.36,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404186348,10263.00
06/30/2014 23:45,2,0.000,ALERT,215.54,297.87,60.049,1404186304,"274151322000087","019011112586793",0.00,26.80,0,295.16,299.97,0.0,0.0,0.000,166174.7,166174.7,13915,0,0,0,L,1151911521,1,122.91,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404186350,10264.00
06/30/2014 23:45,2,0.000,ALERT,215.32,298.17,60.043,1404186304,"274151322000088","019011112586793",0.00,24.30,0,295.46,300.57,0.0,0.0,0.000,168206.7,168206.7,13891,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404186351,10265.00
06/30/2014 23:45,2,0.000,ALERT,215.54,299.07,60.043,1404186304,"274151322000095","019011112586793",0.00,23.50,0,296.66,301.17,0.0,0.0,0.000,177514.0,177514.0,13938,0,0,0,L,1151911521,1,123.14,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404186353,10266.00
06/30/2014 23:45,2,0.000,ALERT,216.22,297.57,60.012,1404186304,"274151322000068","019011112586793",0.00,24.50,0,295.16,299.67,0.0,0.0,0.000,115081.1,115081.1,14324,0,0,0,L,1151911521,1,123.14,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1404186355,10267.00
06/30/2014 23:45,2,0.000,ALERT,215.32,298.77,60.054,1404186304,"274151322000054","019011112586793",0.00,24.30,0,295.46,300.87,0.0,0.0,0.000,171820.6,171820.6,14023,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1404186357,10268.00
06/30/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404186304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,6244.4999999997,6244.4999999997,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404187164,10269.00
06/30/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404186304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,5592.2999999999,5592.2999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404187164,10270.00
06/30/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404186304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,7245.4999999999,7245.4999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404187164,10271.00
06/30/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404186304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,5269.5999999642,5269.5999999642,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404187164,10272.00
06/30/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404186304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,8009.3,8009.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404187164,10273.00
06/30/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404186304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,6932.9000000362,6932.9000000362,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404187164,10274.00
06/30/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404186304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,6152.0000000115,6152.0000000115,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404187164,10275.00
06/30/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404186304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,5664.9999999999,5664.9999999999,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404187164,10276.00
06/30/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404186304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,9106.1000000004,9106.1000000004,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404187164,10277.00
06/30/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1404186304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,6189.8000000118,6189.8000000118,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1404187164,10278.00
